Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.19,4.73
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,24.23,15.27
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,35.3,25.39
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,48.39,37.24
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,61.66,49.13
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,73.91,59.98
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,86.22,70.74
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,160.92,136.51
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,233.6,199.19
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,242.08,205.62
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,250.16,211.73
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,265.91,224.58
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,281.77,237.43
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,342.66,289.25
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,422.5,355.47
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,431.15,361.15
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,439.41,366.8
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,500.35,417.77
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,579.83,482.1
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,530.35,441.59
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,498.74,415.41
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,337.72,282.89
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,184.84,152.74
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,259.73,217.31
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,321.35,269.57
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,213.39,178.69
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,104.26,84.87
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,84.01,67.68
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,64.56,50.95
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,58.78,46.03
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,53.0,41.08
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,46.34,35.31
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,39.69,29.48
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,33.05,23.65
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,26.41,17.72
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,19.35,11.31
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.3,4.88
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.0,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.66,1.93
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,17.59,9.55
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,25.54,16.83
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,34.38,24.84
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,43.24,32.78
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,51.67,40.24
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,60.11,47.61
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,114.27,94.75
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,171.82,143.43
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,252.77,211.77
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,340.34,283.27
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,249.1,206.78
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,159.41,130.62
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,148.13,121.32
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,137.2,112.0
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,155.1,126.75
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,173.29,141.49
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,121.81,98.48
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,73.53,57.71
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,77.98,61.48
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,82.49,65.2
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,112.63,90.69
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,144.06,116.97
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,190.25,155.62
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,253.8,207.55
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,289.32,237.55
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,323.45,266.22
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,240.18,197.68
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,149.96,122.43
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,135.94,111.19
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,122.25,99.79
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,107.27,87.29
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,92.38,74.71
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,76.46,61.16
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,60.56,47.35
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,44.6,33.22
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,28.48,18.74
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,16.74,6.8
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,15.93,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,37.54,23.34
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,69.42,53.55
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,102.65,83.62
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,133.04,110.97
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,173.83,146.73
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,203.84,172.59
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,234.7,198.63
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,259.31,218.31
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,270.87,226.85
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,293.22,244.43
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,315.65,261.77
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,295.18,243.17
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,273.12,223.37
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,338.41,276.75
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,422.78,343.49
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,462.02,373.75
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,501.69,404.16
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,771.03,615.88
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,998.33,775.65
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,998.72,773.66
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,995.47,771.6
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,984.59,764.48
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,970.2,755.13
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,950.05,740.97
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,926.59,724.6
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,894.84,703.39
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,868.34,685.91
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,827.37,657.84
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,784.19,627.94
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,732.58,591.08
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,679.99,552.91
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,620.8,508.36
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,561.75,461.38
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,491.5,404.51
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,424.13,347.62
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,345.72,279.64
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,273.72,214.31
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,179.38,120.44
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,83.61,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,81.4,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,211.09,150.87
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,288.19,234.09
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,375.55,314.82
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,446.9,379.32
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,522.59,444.56
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,587.61,499.19
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,648.6,548.54
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,705.51,589.88
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,761.98,629.65
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,810.67,663.1
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,857.58,694.55
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,897.32,720.55
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,934.36,744.32
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,964.49,763.92
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,991.38,781.21
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,1010.03,791.3
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,1024.95,798.91
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,1034.66,804.53
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,1040.54,807.73
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,1038.08,804.5
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,1031.78,798.93
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,1019.63,791.03
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,1003.77,780.8
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,980.62,764.25
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,954.14,745.56
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,921.67,725.42
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,886.35,703.12
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,842.04,672.8
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,795.81,640.76
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,750.14,608.78
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,696.46,570.16
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,634.19,522.7
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,572.46,472.75
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,501.33,414.99
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,433.09,357.17
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,351.94,286.79
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,277.72,219.51
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,183.76,126.96
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,86.73,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,60.58,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,165.84,118.24
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,238.65,194.29
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,322.81,271.56
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,392.38,334.95
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,467.14,400.52
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,530.61,455.04
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,596.18,509.34
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,647.8,549.61
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,703.17,590.3
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,751.79,625.84
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,799.13,659.79
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,839.26,686.6
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,877.24,711.44
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,907.42,730.72
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,934.72,747.88
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,805.64,650.42
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,637.78,517.45
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,704.52,569.39
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,754.36,606.52
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,883.56,701.71
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,982.39,769.19
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,701.16,564.55
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,364.73,296.14
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,361.81,295.32
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,358.6,292.81
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,589.55,482.31
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,762.17,614.92
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,543.03,445.27
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,320.96,264.21
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,293.72,243.54
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,266.97,222.16
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,223.52,186.25
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,193.03,160.59
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,161.21,133.62
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,130.35,106.89
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,96.41,77.05
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,64.13,48.42
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,37.23,22.92
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,41.49,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,120.94,84.39
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,187.05,150.21
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,264.39,220.09
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,327.66,276.89
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,396.21,336.47
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,240.84,206.53
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,37.03,26.9
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,48.56,36.96
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,60.11,46.82
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,55.23,42.47
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,50.36,38.17
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,70.36,55.21
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,91.26,72.8
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,94.97,75.81
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.71,78.87
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,107.79,86.28
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,116.94,93.72
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,144.02,116.34
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,171.81,139.36
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,126.61,101.5
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,83.42,65.18
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,47.75,35.15
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,35.34,24.63
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,22.94,14.06
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,20.29,11.81
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,17.63,9.55
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,113.32,92.01
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,221.02,182.4
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,199.74,164.55
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,167.85,138.1
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,146.29,120.09
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,125.25,102.3
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,101.87,82.39
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,79.19,62.81
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,59.4,45.43
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,39.47,27.79
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,22.53,11.98
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.03,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,65.25,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,177.08,122.78
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,250.97,199.54
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,336.25,276.69
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,406.5,339.5
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,478.78,401.89
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,399.28,336.56
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,271.66,228.2
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,495.59,416.01
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,726.39,593.83
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,775.01,624.34
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,814.72,648.98
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,855.84,674.52
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,894.86,698.05
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,925.98,717.93
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,954.12,735.74
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,975.48,747.93
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,993.44,757.85
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,1004.67,763.49
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,1012.21,766.82
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,1013.33,766.45
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,1010.66,763.76
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,1001.02,757.63
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,987.7,749.23
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,967.03,735.97
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,942.92,720.5
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,911.1,700.37
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,876.39,678.18
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,835.29,650.38
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,792.04,620.83
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,741.75,584.89
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,690.34,547.59
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,636.27,507.88
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,576.52,460.74
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,507.29,407.41
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,440.67,353.58
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,361.85,287.81
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,289.53,224.43
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,197.93,139.49
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,113.01,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,43.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,59.82,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,163.66,113.31
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,237.0,188.1
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,321.76,263.73
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,390.7,324.69
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,464.65,387.4
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,405.97,340.3
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,319.08,267.34
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,509.21,425.5
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,713.94,584.0
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,763.42,618.0
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,811.6,651.63
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,605.61,491.71
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,330.18,266.33
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,318.07,256.11
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,305.25,244.55
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,262.06,209.0
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,204.56,161.94
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,170.56,134.42
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,137.46,107.43
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,149.44,116.96
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,161.63,126.56
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,356.52,285.14
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,523.23,414.75
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,619.5,488.86
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,710.05,556.89
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,563.18,444.82
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,425.6,337.75
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,631.85,501.28
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,786.82,613.39
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,735.15,574.69
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,682.51,536.58
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,624.61,493.72
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,566.67,448.41
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,495.97,394.83
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,428.15,341.0
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,353.97,279.38
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,282.98,217.86
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,151.85,107.56
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,31.3,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,63.99,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,173.88,122.21
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,248.65,201.39
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,334.99,282.03
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,408.15,349.95
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,483.89,418.29
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,549.32,476.51
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,616.61,534.59
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,676.29,582.96
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,736.11,629.35
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,786.3,666.96
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,835.03,702.82
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,875.85,731.98
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,905.82,752.47
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,936.72,774.82
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,964.62,794.82
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,985.26,809.35
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,1002.42,821.36
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,1013.33,828.8
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,1020.57,833.68
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,1019.61,831.06
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,1014.94,825.89
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,811.43,670.85
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,571.73,474.24
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,603.3,502.67
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,631.32,527.35
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,502.93,421.7
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,365.04,306.02
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,281.54,236.22
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,216.37,180.6
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,163.59,135.99
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,125.52,103.37
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,111.09,91.15
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,96.76,78.88
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,80.87,65.21
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,65.01,51.34
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,49.69,37.73
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,34.28,23.89
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,21.16,11.63
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,67.84,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,183.15,130.7
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,258.71,211.36
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,345.72,292.08
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,418.29,358.88
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,492.59,424.97
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,558.8,481.59
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,626.81,537.44
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,685.67,583.03
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,744.4,626.15
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,795.01,661.31
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,844.12,694.41
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,886.14,721.8
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,917.31,740.8
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,948.1,760.21
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,975.82,777.14
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,995.91,787.66
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,1012.44,795.72
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,1023.02,801.14
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,1029.9,804.16
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,1028.93,800.49
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,1024.2,794.51
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,1012.89,785.68
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,997.96,774.62
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,974.87,757.58
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,948.56,738.58
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,924.8,723.54
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,889.22,700.18
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,847.33,672.29
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,803.29,642.56
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,750.67,606.64
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,697.04,569.26
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,635.39,523.75
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,574.25,475.74
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,503.07,418.61
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,438.53,364.39
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,358.07,294.78
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,284.67,228.82
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,155.23,116.69
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,36.97,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,34.93,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,103.73,73.0
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,153.09,124.15
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,207.87,174.59
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,246.72,210.25
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,297.1,254.36
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,355.48,303.81
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,405.6,345.1
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,409.28,346.26
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,421.54,353.86
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,488.45,407.8
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,574.71,474.59
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,734.82,596.83
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,892.74,706.79
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,923.98,723.49
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,952.28,739.58
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,973.06,751.25
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,990.4,760.74
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,775.05,609.88
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,518.9,414.47
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,449.63,361.47
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,361.94,291.61
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,469.48,378.88
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,574.47,460.34
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,439.07,354.38
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,307.99,249.57
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,330.51,269.51
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,367.16,299.49
