Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,83.8,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,193.13,142.46
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,268.42,218.88
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,351.59,296.97
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,424.09,364.76
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,501.42,434.65
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,568.08,493.05
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,636.46,550.92
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,696.99,599.52
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,757.43,645.81
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,802.8,678.83
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,852.84,715.0
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,895.58,745.15
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,935.93,773.16
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,969.43,796.63
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,999.75,817.62
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,1021.97,831.63
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,1040.51,843.0
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,1053.08,851.32
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,1061.77,856.99
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,1063.84,856.75
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,1061.96,853.86
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,1052.24,846.34
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,1038.66,836.22
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,1018.17,820.04
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,994.07,801.43
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,963.49,779.35
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,929.78,755.02
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,888.3,725.15
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,844.45,693.33
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,793.99,656.9
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,748.25,623.66
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,688.65,577.84
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,628.79,529.7
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,560.02,472.58
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,493.09,415.47
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,416.26,347.87
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,344.33,282.3
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,257.23,203.71
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,181.35,126.73
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,68.59,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,84.35,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,190.46,140.51
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,264.93,214.26
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,349.87,291.37
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,421.59,354.91
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,498.12,419.44
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,564.18,473.51
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,631.91,526.62
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,690.3,568.37
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,742.18,602.93
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,793.59,637.32
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,843.49,669.84
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,885.21,696.71
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,924.43,721.63
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,957.27,741.19
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,986.95,758.53
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,1008.23,771.04
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,1025.83,781.29
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,1038.32,789.13
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,1047.0,794.62
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,1047.77,795.04
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,1044.66,793.1
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,1035.12,788.48
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,1021.8,781.46
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,1001.93,769.25
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,978.55,754.61
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,947.86,735.21
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,914.12,713.62
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,874.14,687.44
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,831.78,659.28
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,788.13,630.25
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,735.83,594.3
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,676.59,551.35
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,617.26,506.01
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,548.9,452.24
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,482.46,397.95
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,406.72,334.15
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,335.91,271.95
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,254.15,199.21
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,180.82,127.02
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,77.57,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,79.77,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,182.0,134.37
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,255.92,206.92
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,341.14,284.99
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,374.8,318.04
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,404.29,345.19
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,453.16,387.7
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,501.45,428.3
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,558.36,474.4
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,616.31,520.17
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,725.35,605.87
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,836.96,690.06
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,879.22,718.37
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,919.07,744.86
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,943.15,760.0
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,972.64,779.19
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,994.2,793.1
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,1012.24,804.57
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,1024.51,812.6
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,1033.07,818.12
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,914.77,729.99
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,766.3,614.19
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,814.19,653.62
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,864.57,692.27
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,924.49,735.28
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,969.76,767.1
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,938.05,744.18
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,903.41,719.57
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,866.01,691.57
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,825.9,661.58
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,774.54,624.58
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,721.93,586.26
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,660.12,539.49
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,598.82,490.69
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,531.12,436.72
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,468.77,385.35
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,390.4,318.74
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,318.16,255.36
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,234.03,181.69
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,161.64,113.5
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,70.73,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,62.06,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,139.41,100.06
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,207.81,162.78
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,289.45,234.15
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,241.72,198.61
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,165.75,135.48
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,370.39,307.82
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,582.99,478.46
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,649.18,527.99
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,713.61,573.9
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,765.26,608.43
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,815.75,641.25
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,863.45,671.22
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,909.47,699.27
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,943.52,719.38
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,965.31,730.85
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,991.11,744.03
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,1013.62,754.71
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,1026.95,762.06
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,1036.59,767.21
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,1040.8,767.57
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,1041.18,765.67
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,1032.8,759.81
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,1020.65,751.79
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,1004.25,741.96
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,984.15,729.88
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,953.93,710.57
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,920.61,689.32
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,882.74,664.99
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,842.2,638.74
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,792.58,606.02
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,747.6,576.15
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,688.5,535.24
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,629.11,492.27
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,561.6,443.52
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,495.8,393.66
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,417.63,331.08
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,344.67,269.93
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,262.1,199.48
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,187.73,130.96
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,81.61,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,13.66,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,28.91,18.06
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,53.5,40.4
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,83.77,67.52
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,110.23,91.12
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,137.76,115.34
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,210.24,179.0
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,279.65,239.4
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,317.24,270.8
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,355.7,302.43
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,361.55,305.38
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,364.96,306.17
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,505.69,424.42
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,656.37,546.73
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,585.58,486.49
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,506.83,419.77
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,589.37,487.35
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,655.79,541.25
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,413.42,343.97
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,161.24,130.39
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,208.4,170.28
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,256.77,210.64
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,143.96,116.65
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,40.69,29.08
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,35.36,24.59
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,30.04,20.07
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,37.12,26.17
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,44.2,32.28
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,62.82,48.28
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,81.76,64.56
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,57.02,43.62
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,32.63,22.73
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,29.09,19.72
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,25.54,16.69
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,22.0,13.67
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,18.47,10.61
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,14.94,7.5
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,11.42,4.35
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,7.9,1.17
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,4.38,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,2.19,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,83.4,0.65
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,189.62,142.21
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,263.08,213.6
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,347.47,291.05
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,400.18,340.02
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,454.17,387.75
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,537.5,458.5
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,628.94,533.35
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,688.94,579.27
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,748.87,622.8
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,800.91,660.22
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,844.12,690.31
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,887.64,718.93
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,928.81,745.6
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,962.19,766.57
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,992.46,785.2
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,1016.58,799.73
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,1037.13,811.82
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,1050.46,820.47
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,1059.94,826.67
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,1063.69,829.09
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,1063.47,829.01
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,1055.01,823.03
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,1042.66,814.58
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,1024.17,800.93
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,1001.95,784.87
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,972.78,765.13
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,940.36,743.15
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,900.24,715.59
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,857.52,686.01
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,808.54,651.95
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,757.88,616.21
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,705.82,577.75
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,646.91,532.5
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,579.47,478.92
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,513.46,424.55
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,438.42,360.83
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,367.52,298.1
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,282.62,223.01
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,207.63,152.22
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,91.01,8.72
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,89.51,8.56
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,201.41,150.16
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,274.85,220.87
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,358.18,296.33
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,429.5,359.71
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,505.51,424.04
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,571.19,477.59
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,633.33,526.25
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,692.49,569.14
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,751.47,609.98
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,802.82,645.55
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,852.53,679.39
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,895.18,706.36
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,935.29,731.19
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,968.5,751.63
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,998.47,769.73
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,1021.03,783.07
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,1039.82,793.94
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,1052.76,802.11
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,1061.79,807.83
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,1064.39,807.87
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,1062.97,805.44
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,1054.47,799.99
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,1042.04,792.11
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,1023.2,778.56
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,1000.64,762.68
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,971.74,744.76
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,939.54,724.55
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,897.95,696.66
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,854.06,667.0
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,805.08,632.33
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,754.41,596.0
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,697.27,553.61
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,644.61,513.14
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,577.56,463.08
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,511.92,412.01
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,437.18,351.48
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,366.56,291.51
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,282.78,218.86
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,208.75,150.8
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,91.84,19.25
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,90.09,15.09
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,205.37,150.77
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,279.44,220.93
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,363.34,296.33
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,434.46,358.97
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,509.88,422.47
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,575.52,475.45
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,642.58,527.27
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,696.04,565.42
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,754.04,604.94
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,804.89,640.87
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,854.07,675.39
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,896.38,703.95
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,936.11,730.43
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,969.36,752.97
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,999.36,773.27
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,1020.85,786.51
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,1038.57,797.26
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,1051.6,806.1
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,1060.74,812.46
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,1061.88,813.48
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,1059.06,812.0
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,1050.21,806.14
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,1037.48,797.8
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,1017.61,784.99
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,994.14,769.76
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,964.79,749.43
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,932.24,726.91
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,892.29,699.37
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,849.74,669.83
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,801.13,635.85
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,750.86,600.29
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,698.69,562.82
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,639.9,518.74
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,572.8,466.51
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,507.15,413.66
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,432.57,351.67
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,362.27,290.75
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,278.6,217.57
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,204.68,149.7
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,91.93,28.3
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,87.07,20.81
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,196.29,146.29
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,270.2,215.63
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,354.89,291.32
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,425.19,353.46
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,503.69,419.69
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,570.87,474.35
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,639.71,528.1
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,700.04,572.66
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,760.18,614.66
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,805.97,646.27
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,856.34,680.88
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,898.9,707.99
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,938.93,732.96
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,972.98,754.54
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,1003.86,773.82
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,1026.94,788.11
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,1046.37,799.99
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,1058.38,807.64
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,1066.48,812.82
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,1067.78,812.37
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,1065.11,809.44
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,1055.81,803.36
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,1042.64,794.83
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,1021.86,781.22
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,997.52,765.27
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,967.34,744.58
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,934.02,721.77
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,893.39,693.77
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,850.23,663.89
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,801.09,629.84
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,756.57,599.01
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,696.07,556.14
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,635.44,511.29
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,568.09,459.86
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,502.33,407.67
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,426.73,345.54
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,358.56,286.91
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,275.15,214.27
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,202.01,147.84
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,90.51,34.49
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,84.41,24.97
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,189.29,139.9
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,261.42,206.75
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,344.23,280.42
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,414.56,341.84
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,493.43,407.64
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,559.32,460.21
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,626.91,511.71
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,687.4,554.8
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,741.82,590.79
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,792.84,623.49
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,842.32,654.24
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,885.49,679.81
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,926.22,703.2
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,959.09,723.03
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,988.77,740.7
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,1009.44,750.9
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,1026.33,758.68
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,1039.28,766.13
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,1048.42,771.23
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,1050.48,770.87
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,1048.64,768.22
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,1040.06,762.0
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,1027.66,753.52
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,1008.39,741.22
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,985.53,726.75
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,955.41,707.63
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,922.17,686.43
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,882.99,660.34
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,841.31,632.53
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,791.84,599.93
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,747.03,570.2
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,688.56,529.3
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,629.85,486.77
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,563.38,439.23
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,498.43,390.71
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,423.34,331.52
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,352.87,273.51
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,273.02,206.7
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,200.79,143.73
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,90.44,38.89
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
