Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,79.71,27.95
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,174.87,128.99
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,246.99,193.96
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,330.0,266.35
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,222.93,183.07
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,59.64,45.21
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,101.69,80.81
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,145.53,117.1
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,176.43,142.04
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,220.56,177.3
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,273.71,220.0
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,329.22,263.9
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,500.36,400.75
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,668.05,529.9
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,829.46,652.95
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,974.48,756.78
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,996.41,770.79
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,1014.75,783.1
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,1027.44,792.45
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,1036.42,799.4
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,1037.68,800.17
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,1035.14,798.4
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,1026.19,793.23
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,1013.55,785.57
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,993.08,772.42
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,978.79,763.78
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,947.77,742.39
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,913.78,718.88
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,870.88,688.76
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,825.95,656.95
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,775.23,620.78
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,723.27,583.29
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,662.82,537.62
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,600.29,487.85
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,532.83,433.67
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,467.62,379.96
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,390.48,315.44
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,319.24,254.33
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,239.41,185.69
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,169.73,124.41
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,77.82,37.43
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,93.84,38.53
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,210.64,157.65
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,282.73,224.8
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,368.75,301.46
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,441.23,365.53
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,518.12,430.86
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,585.13,487.12
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,653.62,542.93
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,713.71,589.75
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,767.13,629.6
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,820.02,666.78
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,871.29,702.03
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,913.57,730.04
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,953.13,755.72
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,987.76,779.08
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,1019.15,800.04
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,1042.45,814.01
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,1061.97,825.39
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,1074.74,832.97
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,1083.55,837.95
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,1085.39,838.65
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,1083.18,836.76
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,1074.48,830.14
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1061.84,821.0
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,1041.73,807.26
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1017.93,791.1
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,986.77,769.07
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,952.39,744.87
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,911.82,716.64
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,868.65,686.46
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,818.78,650.84
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,773.49,619.01
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,714.23,575.47
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,654.5,530.07
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,586.15,476.98
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,519.26,423.21
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,441.88,359.31
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,369.07,296.79
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,286.74,225.7
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,211.96,158.75
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,116.23,63.72
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,30.98,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,96.81,45.1
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,214.36,164.57
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,289.49,236.75
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,374.17,315.49
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,448.29,383.79
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,527.28,453.97
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,594.0,511.13
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,657.04,563.29
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,717.33,609.79
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,777.19,654.04
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,829.32,691.3
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,879.63,726.48
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,922.5,755.76
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,962.6,782.68
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,995.88,803.94
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,1025.78,822.6
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,1048.68,836.53
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,1067.67,847.74
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,1080.76,855.56
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,1089.82,860.67
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,1091.34,859.92
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,1088.75,856.51
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1079.89,850.07
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1067.02,841.01
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,1046.85,826.96
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,1022.96,810.43
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,993.49,790.02
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,960.69,767.26
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,919.55,738.77
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,875.85,708.23
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,826.69,672.66
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,775.73,635.43
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,722.24,595.82
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,662.1,549.59
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,594.26,495.26
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,527.68,440.56
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,452.18,375.86
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,380.71,312.38
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,296.75,237.97
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,225.2,171.9
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,131.76,77.92
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,45.87,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,98.19,49.49
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,220.88,168.54
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,295.81,238.2
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,380.01,313.12
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,452.44,376.07
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,528.93,439.36
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,595.73,493.14
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,663.76,545.75
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,719.12,585.01
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,778.84,625.58
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,830.94,662.02
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,881.23,696.83
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,925.36,725.68
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,966.82,752.45
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,1001.09,774.31
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,1032.01,793.89
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,1052.26,805.5
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,1068.38,814.56
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,1082.39,822.52
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,1092.42,827.97
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,1096.0,828.57
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,1095.5,826.75
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1086.65,819.72
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1073.78,810.31
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,1055.28,798.14
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1032.92,783.62
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1002.83,764.07
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,969.38,742.37
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,924.12,712.57
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,876.78,681.23
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,833.38,652.33
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,780.83,616.5
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,721.63,574.9
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,661.9,531.24
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,593.2,479.26
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,525.87,426.44
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,449.99,365.13
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,378.22,304.49
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,297.61,235.59
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,223.68,169.61
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,131.74,80.87
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,45.48,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,92.75,49.85
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,204.47,157.03
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,276.92,224.72
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,359.24,299.21
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,429.08,360.97
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,500.52,421.54
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,566.71,476.6
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,634.47,531.07
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,693.57,576.6
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,752.19,620.05
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,804.51,656.39
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,855.3,690.87
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,898.26,719.34
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,938.66,745.63
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,964.21,762.05
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,995.24,782.44
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,936.47,737.57
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,843.89,668.31
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,965.17,756.12
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,1059.09,820.37
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,978.0,762.48
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,866.29,682.55
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,968.97,757.37
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,1039.22,805.82
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,1018.76,790.15
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,994.8,772.96
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,974.83,761.23
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,942.09,740.45
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,896.02,708.74
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,848.11,675.51
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,797.88,640.95
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,746.21,604.81
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,689.41,563.32
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,629.12,516.53
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,561.39,463.24
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,495.54,409.71
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,419.8,345.93
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,349.0,284.34
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,267.85,214.22
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,196.27,150.34
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,101.12,64.36
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,37.61,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,119.62,68.47
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,211.03,162.48
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,284.81,232.36
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,365.89,307.57
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,438.22,373.48
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,515.02,441.0
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,582.03,498.71
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,650.52,555.86
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,712.8,605.5
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,768.94,648.0
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,821.1,686.13
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,871.59,722.36
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,916.58,753.82
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,959.14,783.08
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,993.77,807.38
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,1025.09,829.14
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,1048.96,843.99
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,1069.06,856.11
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,1082.69,864.66
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1092.32,870.4
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,1095.18,871.7
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,1093.93,870.23
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1085.61,863.5
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1073.24,854.07
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,1054.36,840.1
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1031.67,823.55
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1002.04,802.07
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,969.03,778.22
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,925.42,746.57
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,879.61,713.21
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,829.95,677.56
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,784.73,644.97
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,726.04,600.65
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,666.65,554.46
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,599.22,499.75
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,532.93,444.92
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,458.78,381.37
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,388.16,318.66
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,305.94,245.81
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,232.13,178.2
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,147.45,96.45
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,60.87,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,31.2,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,112.55,67.86
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,201.93,156.65
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,274.93,224.36
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,357.84,299.0
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,431.99,364.5
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,509.33,430.25
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,576.08,485.89
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,644.34,540.88
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,705.92,587.47
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,767.47,631.35
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,820.13,668.9
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,863.81,699.34
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,908.1,729.03
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,949.94,756.6
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,984.01,779.03
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,1014.85,799.15
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,1037.21,811.69
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,1055.79,821.64
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,1069.15,830.38
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,1078.6,836.59
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,1081.75,836.97
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,1080.88,834.79
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,1072.22,828.14
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1059.63,818.99
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,1040.81,804.58
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,1018.21,787.75
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,988.16,766.56
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,954.87,743.21
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,914.46,713.47
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,871.48,682.16
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,821.42,647.52
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,775.9,615.86
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,717.75,573.32
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,658.94,528.98
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,591.48,478.81
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,525.31,427.58
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,450.42,366.64
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,379.49,306.44
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,300.53,238.09
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,228.14,173.27
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,140.65,92.63
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,54.75,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.82,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,77.13,47.54
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,144.6,111.67
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,195.69,159.51
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,251.92,211.12
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,301.59,255.77
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,353.15,300.62
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,444.25,378.64
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,553.64,469.68
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,577.09,486.67
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,588.2,493.32
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,640.36,533.81
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,699.31,578.47
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,717.12,589.58
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,737.4,602.41
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,892.33,721.0
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,1029.35,820.58
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,1051.76,834.24
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,1070.17,845.77
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,1083.9,855.01
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,1093.59,861.55
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,1097.29,862.72
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,1096.85,861.15
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1088.49,855.11
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1076.06,846.39
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1057.8,834.03
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,1035.6,818.99
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,1006.16,798.49
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,973.26,775.55
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,934.83,748.82
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,893.35,719.71
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,843.68,684.83
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,792.02,648.04
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,734.96,605.59
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,676.84,561.71
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,610.92,508.86
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,545.83,454.95
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,476.2,394.68
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,405.9,332.34
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,324.69,260.11
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,251.3,192.49
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,162.43,109.25
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,77.22,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,115.36,73.45
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,228.77,175.53
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,301.22,243.09
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,382.12,315.91
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,452.04,377.36
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,525.7,439.05
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,587.13,489.22
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,653.33,541.09
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,711.89,583.69
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,769.76,624.48
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,821.22,660.29
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,870.81,694.25
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,913.31,722.68
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,953.02,748.93
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,986.36,770.09
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,1016.33,788.83
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,1036.28,800.59
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,1052.07,809.61
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,1065.57,818.34
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,1075.13,824.52
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,1077.9,824.62
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,1076.62,822.18
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,1067.93,816.01
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1055.26,807.35
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,1037.13,795.11
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1015.23,780.44
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,984.9,759.6
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,951.27,736.56
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,910.52,708.91
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,867.27,679.36
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,818.42,645.46
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,767.79,610.04
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,716.25,572.61
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,657.81,528.99
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,592.14,478.68
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,527.5,427.44
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,454.82,367.98
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,385.55,309.02
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,306.02,240.95
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,234.49,177.32
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,151.73,102.19
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,76.14,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,112.89,73.45
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,220.66,168.64
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,292.59,234.5
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,373.08,305.86
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,443.19,366.61
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,517.2,427.93
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,582.87,481.65
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,649.81,534.64
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,703.8,574.17
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,762.08,615.13
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,813.9,649.97
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,864.02,682.9
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,906.95,709.1
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,947.2,733.0
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,981.02,753.16
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,1011.57,770.93
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,1035.42,784.08
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,1055.53,794.74
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,1068.6,802.78
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,1077.7,808.41
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,1079.78,808.04
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,1077.81,805.24
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,1069.62,798.1
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1057.45,788.59
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,1037.98,774.92
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,1014.81,759.0
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,985.62,740.63
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,953.12,720.05
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,913.15,694.3
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,870.58,666.61
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,821.51,633.75
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,770.62,599.25
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,717.23,561.68
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,657.33,518.12
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,591.11,470.63
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,525.99,421.81
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,450.72,362.19
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,381.89,305.03
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,302.02,236.83
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,230.58,173.58
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,145.81,98.56
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,71.29,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,117.83,76.93
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,229.35,173.14
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,302.42,239.51
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,383.91,311.06
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,454.54,371.61
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,528.96,432.39
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,595.18,484.82
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,662.53,536.08
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,717.26,574.89
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,776.25,615.2
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,828.76,651.16
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,879.44,685.36
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,922.88,712.68
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,963.59,737.8
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,997.05,757.24
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,1027.12,774.15
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,1047.67,784.51
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1064.14,792.16
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,1077.26,799.52
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,1086.39,804.51
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,1087.56,803.19
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,1084.67,799.43
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,1074.99,792.66
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1061.37,783.52
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,1040.59,770.16
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,1016.18,754.56
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,985.62,735.76
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,951.82,714.77
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,911.22,688.0
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,868.12,659.44
