Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,39.43,10.53
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,96.59,64.92
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,161.58,117.36
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,248.61,189.56
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,316.37,248.47
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,391.14,311.94
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,466.52,374.63
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,547.47,440.22
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,612.19,491.59
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,677.63,542.25
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,733.58,583.59
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,793.87,626.79
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,844.9,662.91
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,893.87,697.3
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,937.61,726.29
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,978.6,753.1
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,1012.36,775.45
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,1042.65,795.35
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,1067.61,810.2
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,1088.76,822.46
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,1100.99,829.73
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,1109.06,834.3
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1112.74,836.37
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1112.16,835.72
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1103.4,829.36
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1090.45,820.35
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1071.09,807.45
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1047.66,791.92
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,1017.89,771.8
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,984.55,749.29
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,942.39,720.62
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,897.57,690.01
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,848.89,657.57
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,798.06,623.22
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,740.78,582.53
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,682.32,539.92
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,618.07,491.35
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,557.27,443.83
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,485.69,385.83
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,416.57,328.14
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,341.06,264.69
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,271.37,203.92
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,193.85,136.83
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,129.71,81.21
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,50.12,5.71
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,55.12,19.45
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,137.94,91.32
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,204.67,149.73
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,282.97,218.14
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,353.71,280.41
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,430.14,345.21
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,499.09,401.92
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,570.3,458.15
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,635.37,508.12
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,696.26,553.49
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,753.62,592.24
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,809.56,628.73
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,860.07,661.42
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,908.35,691.99
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,949.62,715.92
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,987.67,737.27
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,1020.01,755.08
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,1048.8,770.46
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,1069.31,781.08
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,1085.75,789.24
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,1097.77,796.26
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,1105.7,800.9
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1106.46,799.67
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1103.07,796.08
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1092.96,790.01
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1078.82,781.6
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,973.21,714.95
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,844.69,628.96
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,923.75,687.24
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,967.68,717.11
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,926.73,691.17
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,883.1,663.96
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,833.53,631.94
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,787.87,602.26
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,632.99,491.24
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,487.28,381.3
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,527.45,414.96
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,539.55,424.47
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,468.07,367.55
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,400.63,312.42
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,325.6,251.03
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,257.06,192.65
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,181.48,128.63
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,118.42,75.16
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,47.03,8.66
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,42.34,17.54
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,98.66,67.28
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,150.86,112.35
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,211.2,164.42
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,267.89,213.19
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,328.81,263.85
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,386.05,310.13
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,446.89,357.67
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,554.62,440.33
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,667.46,523.67
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,725.21,562.77
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,782.14,599.5
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,833.31,632.46
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,882.58,663.72
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,916.0,684.05
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,954.18,707.58
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,986.49,727.62
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,1015.52,745.51
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,1037.16,758.65
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,1055.07,769.5
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,1067.08,777.67
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,1075.19,783.53
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,1075.33,783.39
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,1071.5,780.86
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1062.18,775.57
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1049.01,767.95
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1026.29,754.61
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,1000.16,739.07
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,932.46,694.94
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,849.52,639.64
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,854.58,645.43
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,845.93,640.96
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,796.02,608.56
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,748.18,577.41
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,689.42,535.85
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,630.66,492.86
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,565.62,444.84
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,502.05,396.46
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,431.22,340.36
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,364.45,285.88
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,292.35,226.59
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,225.11,169.79
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,154.51,110.81
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,96.63,62.98
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,40.2,9.8
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,10.54,1.53
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,21.13,11.92
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,35.29,24.3
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,49.71,36.79
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,64.74,49.58
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,79.83,62.18
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,263.01,215.48
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,471.41,384.55
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,399.28,324.73
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,292.71,235.53
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,203.79,162.75
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,108.27,83.45
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,116.58,90.05
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,124.92,96.59
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,136.08,105.22
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,147.33,113.86
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,152.98,118.03
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,158.69,122.24
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,174.9,134.81
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,191.23,147.4
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,193.71,149.28
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,196.17,151.2
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,196.18,150.91
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,196.16,150.62
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,309.15,239.34
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,413.61,319.72
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,404.28,311.99
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,394.83,304.46
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,266.22,205.56
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,136.08,103.13
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,235.98,182.93
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,330.11,256.79
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,444.38,349.88
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,544.02,429.63
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,583.61,462.67
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,599.77,477.14
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,438.73,350.64
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,290.67,231.96
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,248.26,197.86
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,207.75,164.52
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,166.38,130.24
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,127.41,97.38
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,87.53,63.92
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,51.78,34.16
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,23.74,5.78
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,30.41,19.91
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,57.45,42.3
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,121.67,95.22
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,189.26,150.01
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,193.59,152.66
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,197.72,155.19
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,169.66,132.2
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,141.77,109.37
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,161.35,124.7
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,181.23,140.09
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,231.71,179.86
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,283.24,219.97
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,380.33,295.49
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,464.44,359.75
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,470.08,363.55
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,475.42,367.36
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,462.42,369.37
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,449.15,347.13
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,374.89,290.24
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,286.55,221.83
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,277.98,215.46
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,269.41,208.99
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,140.26,107.48
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,18.58,9.46
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,20.78,11.26
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,22.99,13.06
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,120.32,92.33
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,222.98,175.03
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,111.2,85.47
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,29.99,19.23
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,53.01,38.48
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,45.01,32.02
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,37.03,25.49
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,29.51,19.23
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,21.99,12.87
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,15.38,7.16
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.78,1.45
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.02,0.1
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.86,4.26
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,16.7,8.4
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,21.56,12.51
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,26.42,16.58
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,43.69,30.89
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,61.01,45.04
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,238.69,191.62
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,436.11,347.84
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,488.84,387.34
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,543.31,427.89
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,557.72,435.68
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,568.24,440.41
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,639.85,492.99
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,714.65,546.44
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,864.73,657.2
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,985.24,737.32
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,868.85,653.39
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,713.34,535.47
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,670.62,504.21
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,643.14,482.82
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,483.82,365.94
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,292.51,221.64
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,695.33,530.01
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1022.49,751.83
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,1001.29,734.3
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,976.69,717.81
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,946.88,698.41
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,914.07,677.09
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,866.44,646.2
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,822.33,617.55
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,773.36,585.25
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,723.17,551.33
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,666.19,511.38
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,609.19,470.44
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,545.76,423.72
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,483.92,376.9
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,416.52,324.01
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,352.74,272.52
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,279.55,213.63
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,217.18,161.9
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,150.96,107.36
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,96.07,62.67
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,40.81,15.13
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.59,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,17.17,8.79
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,26.45,16.47
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,30.0,19.35
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,33.55,22.22
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,28.7,18.08
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,30.06,19.04
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,36.29,24.06
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,34.53,22.52
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,32.77,21.0
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,51.44,36.12
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.24
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,88.62,65.99
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,107.4,80.92
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,186.86,143.98
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,268.65,207.63
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,272.6,210.54
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,276.49,213.66
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,206.91,159.55
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,138.98,106.03
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,131.89,100.52
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,124.85,94.99
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,157.52,121.21
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,190.51,147.53
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,122.3,93.47
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,56.23,40.42
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,55.76,40.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,59.28,43.18
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,62.81,46.22
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,84.93,64.67
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,108.15,84.09
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,92.96,71.97
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,77.85,59.75
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,62.81,47.34
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,47.83,34.73
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,33.96,22.79
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,20.25,10.9
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.1,0.76
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.5,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.22,2.24
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.3,4.93
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,15.83,7.97
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,19.36,10.95
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,41.03,29.31
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,62.79,47.45
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,45.05,32.38
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,27.36,17.41
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,60.18,44.69
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,93.43,71.88
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,220.72,176.01
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,350.77,279.36
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,179.8,142.43
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.26
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,17.71,9.0
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,18.6,9.72
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,120.6,93.19
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,227.46,178.54
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,158.41,123.12
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,90.98,68.58
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,100.12,76.01
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,109.28,83.41
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,96.43,73.05
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,83.65,62.74
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,183.31,143.54
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,286.44,225.58
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,282.16,222.31
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,277.8,219.19
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,208.21,163.96
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,140.69,109.63
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,110.45,85.51
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,80.67,61.41
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,67.29,50.53
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,53.93,39.58
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,40.17,28.19
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,26.44,16.73
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,22.9,13.8
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,10.84
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,7.86
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,4.84
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.78,1.76
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.26,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.63,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,14.51,5.86
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,24.66,15.13
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,37.94,26.73
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,51.35,38.28
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,65.85,50.63
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,80.42,62.83
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,96.46,75.93
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,112.59,88.88
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,65.03,49.07
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,19.41,10.72
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,25.17,15.48
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.19
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,22.54,13.11
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.14,6.08
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,74.09,55.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,135.93,104.8
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,79.95,59.57
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,25.7,15.42
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,131.24,100.84
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,241.85,187.52
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,213.01,164.63
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,184.4,142.16
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,457.91,355.78
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,726.83,549.88
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,463.58,356.43
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,197.55,151.38
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,113.1,85.5
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,31.91,20.31
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,306.9,241.77
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,576.22,443.35
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,402.72,312.12
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,214.66,166.1
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,309.95,243.46
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,401.79,315.78
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,271.52,214.15
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,153.91,120.14
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,130.8,102.22
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,108.0,84.12
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,92.84,71.92
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,77.75,59.61
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,62.73,47.26
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,47.78,34.72
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,34.4,23.28
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,21.13,11.79
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,10.54,1.62
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.82,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.22,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,47.68,29.6
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,92.63,66.45
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,138.19,105.13
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,190.38,149.58
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,238.81,190.86
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,291.66,234.95
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,317.78,256.49
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,329.32,265.34
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,385.68,309.04
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,435.01,346.19
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,487.62,385.44
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,542.1,425.31
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,578.86,450.1
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,614.71,473.76
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,672.7,514.49
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,746.14,564.58
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,704.29,531.57
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,670.26,504.49
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,721.73,541.32
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,773.36,577.01
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,829.42,615.91
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,871.7,645.33
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,983.34,723.16
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1064.18,773.23
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1054.33,766.3
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1040.62,758.08
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1020.14,746.26
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,996.04,732.19
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,966.08,713.19
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,932.89,692.12
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,893.41,667.33
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,851.26,640.58
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,685.17,524.58
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,510.85,394.52
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,382.1,298.23
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,265.83,207.92
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,240.19,189.02
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,214.51,169.41
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,331.86,263.46
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,391.37,305.49
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,319.59,245.4
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,253.64,188.93
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,182.79,128.34
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,122.51,77.42
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,59.58,27.05
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,14.55,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.99,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,30.66,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,81.77,48.3
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,148.62,102.01
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,215.44,159.3
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,294.87,227.68
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,364.18,287.9
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,438.29,350.07
