Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,508.97,407.45
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,582.93,465.23
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,647.11,514.54
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,707.02,559.42
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,764.89,598.92
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,821.53,636.47
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,870.9,670.61
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,917.84,702.9
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,958.11,728.96
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,995.15,752.71
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,1026.26,771.97
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,1053.72,788.76
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,1074.98,801.78
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,1092.21,812.2
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,1102.19,818.8
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,1108.0,822.8
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,1107.15,822.52
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1102.11,819.63
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1090.79,811.96
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1075.41,801.74
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,1052.27,785.17
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,1025.45,766.28
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,994.45,745.22
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,960.09,721.94
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,918.21,693.49
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,873.73,663.19
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,824.1,629.36
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,772.54,593.91
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,719.48,556.36
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,660.32,512.45
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,596.07,464.85
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,532.45,416.21
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,462.58,360.71
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,396.06,306.13
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,322.67,245.73
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,255.3,188.42
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,182.81,127.42
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,121.81,76.78
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,59.07,27.68
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,14.37,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,11.02,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,38.64,1.71
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,92.02,53.17
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,162.39,109.65
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,227.23,166.27
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,301.33,230.77
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,370.34,290.88
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,444.06,352.77
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,511.57,406.85
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,580.85,459.81
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,645.01,507.27
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,704.98,550.01
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,761.84,587.22
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,817.27,622.17
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,867.41,653.76
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,915.26,683.34
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,956.55,708.39
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,994.73,731.14
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,1027.63,751.63
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,1056.95,769.78
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,1078.49,781.34
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,1096.06,790.41
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,1107.53,797.29
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,1114.84,801.68
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,1115.39,802.26
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,1111.72,800.34
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,1100.77,793.62
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,1085.71,784.45
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,1063.7,770.92
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,1037.88,755.02
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,1005.46,733.94
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,969.66,710.76
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,925.99,682.56
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,879.95,652.65
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,829.67,620.22
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,782.9,589.88
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,723.51,550.47
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,663.49,507.89
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,598.56,461.17
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,534.26,413.26
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,464.23,358.69
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,397.44,304.76
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,324.57,245.31
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,257.62,188.78
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,185.04,128.04
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,123.65,77.33
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,60.79,28.79
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,15.21,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,9.85,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,24.68,3.39
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,62.89,39.46
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,110.34,77.89
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,163.57,123.01
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,220.05,170.91
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,272.68,215.24
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,329.45,261.69
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,441.31,350.21
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,567.63,447.34
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,630.4,493.22
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,693.38,537.81
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,750.93,575.84
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,801.76,607.34
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,851.17,638.69
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,898.37,668.1
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,939.37,693.27
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,977.46,716.33
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,1008.57,735.85
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,1036.17,753.15
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,1054.66,763.4
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1069.0,771.11
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,1078.92,777.35
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,1084.86,781.22
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,1085.73,782.33
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,1082.58,781.03
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,999.02,728.11
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,889.14,652.79
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,967.72,710.87
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,1012.32,740.6
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,981.21,720.06
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,946.83,697.88
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,855.59,637.11
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,755.28,567.05
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,692.86,524.35
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,635.7,484.28
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,565.44,432.6
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,499.34,383.27
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,465.35,359.65
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,426.72,331.24
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,369.38,286.48
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,314.74,242.71
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,256.9,196.01
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,202.67,150.8
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,145.64,103.33
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,95.95,62.3
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,44.95,22.88
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,9.96,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,22.5,5.44
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,54.96,35.69
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,97.27,70.49
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,138.58,105.91
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,184.75,145.47
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,243.79,194.94
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,318.21,256.34
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,391.42,315.44
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,473.5,380.31
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,575.91,460.4
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,682.72,541.92
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,740.37,582.65
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,797.28,621.08
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,846.27,652.5
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,885.76,676.66
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,925.3,700.48
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,962.0,722.3
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,992.89,740.87
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,1020.38,756.99
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,1039.96,766.23
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,1055.69,772.89
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,1065.39,777.12
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,1071.17,778.86
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,1069.52,776.35
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,1063.93,771.48
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,1052.86,763.24
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,1037.98,752.72
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,1015.1,736.27
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,988.84,717.87
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,958.21,698.17
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,933.28,682.26
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,882.99,650.1
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,831.53,617.08
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,786.01,588.46
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,735.17,555.36
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,673.79,512.32
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,613.3,468.98
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,549.69,422.76
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,487.63,376.33
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,415.17,320.07
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,345.46,264.74
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,277.62,210.71
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,216.54,160.73
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,150.15,107.03
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,93.46,62.19
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,46.9,25.26
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,10.16,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,2.27,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,4.38,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,10.98,3.31
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,17.58,9.06
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,25.53,15.86
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,33.49,22.58
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,57.0,42.13
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,81.04,61.74
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,98.41,75.53
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,115.88,89.16
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,114.26,87.51
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,112.74,86.0
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,220.19,170.84
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,328.61,252.73
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,330.23,252.51
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,330.92,252.17
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,369.52,280.15
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,408.89,308.07
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,448.36,336.34
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,488.45,364.71
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,566.08,419.31
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,628.82,462.32
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,548.29,404.6
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,449.29,333.58
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,487.07,361.92
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,524.5,388.96
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,796.88,586.83
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,1009.66,726.79
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,987.84,711.03
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,962.76,696.02
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,866.1,633.57
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,762.53,561.78
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,738.39,547.4
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,711.04,529.9
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,667.61,501.92
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,623.12,472.67
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,588.26,449.34
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,549.29,422.22
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,490.62,378.88
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,434.5,336.45
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,394.77,305.45
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,353.74,271.5
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,286.04,216.77
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,222.13,163.93
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,157.76,110.86
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,104.07,67.46
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,48.82,25.9
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,13.52,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,34.76,14.13
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,80.54,51.51
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,137.46,96.6
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,194.62,144.06
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,261.69,199.91
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,170.14,132.87
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,37.04,25.36
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,44.14,31.19
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,51.25,36.86
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,51.72,37.09
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,52.19,37.34
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,80.23,59.88
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,108.93,82.56
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,111.69,84.32
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,114.47,86.15
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,198.43,151.56
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,285.15,216.78
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,426.91,322.46
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,575.24,427.39
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,354.51,266.73
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,118.41,87.24
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,204.85,154.2
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,293.55,219.92
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,543.16,401.14
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,778.0,555.57
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,568.91,413.23
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,362.72,267.43
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,695.98,513.44
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,964.83,689.37
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,851.76,615.43
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,733.62,535.75
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,674.21,498.12
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,627.98,467.69
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,560.13,420.32
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,495.75,374.6
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,288.06,221.37
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,95.26,70.69
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,64.14,46.43
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,33.52,21.84
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,28.65,17.99
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,23.78,14.08
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,19.35,10.5
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,14.94,6.85
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,10.98,3.48
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.02,0.1
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.94,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,7.28,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,14.08,4.52
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,30.97,20.75
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,48.08,36.21
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,68.55,54.36
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,89.15,72.32
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,148.0,122.45
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,217.32,181.44
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,372.96,313.71
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,552.58,463.85
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,614.69,514.09
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,677.45,563.74
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,734.74,608.05
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,788.74,647.68
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,838.08,682.43
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,885.55,715.29
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,928.06,744.02
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,968.13,770.65
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,1000.1,792.62
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,1028.76,812.18
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,1041.0,818.33
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,1060.55,829.9
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,1071.48,836.6
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,1078.52,840.69
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,1080.55,840.11
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,1078.6,836.89
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,1068.21,829.17
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,1053.93,818.91
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,1034.71,805.98
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,1011.69,790.46
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,979.99,768.48
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,945.05,744.2
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,906.36,717.16
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,864.76,687.89
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,821.19,658.04
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,768.89,621.3
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,711.87,578.99
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,653.87,533.63
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,589.84,483.02
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,526.44,431.44
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,457.89,373.43
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,391.35,315.55
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,319.54,252.95
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,253.46,193.88
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,182.51,131.35
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,122.44,79.74
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,62.44,33.19
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,19.19,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,15.56,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,52.79,24.64
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,104.26,66.18
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,171.27,122.35
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,234.76,179.58
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,306.37,243.64
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,373.54,303.68
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,445.18,365.65
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,511.39,421.43
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,579.68,477.0
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,642.64,526.24
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,705.68,573.89
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,762.96,614.96
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,819.02,653.27
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,861.83,681.55
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,908.25,712.17
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,949.43,738.68
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,987.68,762.93
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,1019.48,784.03
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,1047.77,802.77
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,1069.8,816.1
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,1088.0,827.15
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,1098.79,834.52
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,1105.48,839.32
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,1106.46,841.01
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,1103.29,840.05
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,1092.48,833.02
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,1077.62,823.42
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,1057.16,810.11
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,1032.78,794.22
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,1001.55,773.62
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,966.92,750.63
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,926.42,723.4
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,882.9,693.85
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,833.46,660.36
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,781.95,624.98
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,725.84,584.8
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,672.02,543.33
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,606.54,492.12
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,541.45,439.89
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,472.91,382.52
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,406.25,324.91
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,333.53,261.75
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,265.79,201.22
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,194.03,137.88
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,132.11,84.31
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,68.15,35.03
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,22.52,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,17.13,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,60.86,29.17
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,114.51,72.04
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,183.74,130.57
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,249.84,190.58
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,323.62,256.93
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,392.82,318.47
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,465.84,380.98
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,532.76,436.55
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,601.03,491.08
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,661.45,537.92
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,724.31,584.89
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,781.01,623.78
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,836.11,660.46
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,885.49,692.63
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,932.35,722.55
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,972.79,747.62
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,1009.99,770.25
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,1041.32,788.31
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,1068.93,803.78
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,1089.72,815.13
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,1106.43,823.9
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,1116.9,830.27
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,1123.14,834.07
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,1122.58,832.03
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,1117.74,827.44
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,1107.15,821.34
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,1092.4,812.67
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,1070.06,799.1
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,1043.83,783.02
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,1011.99,763.18
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,976.67,740.91
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,931.12,711.44
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,883.37,680.17
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,833.65,646.86
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,781.91,611.69
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,728.34,574.54
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,668.58,530.12
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,603.57,480.73
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,539.06,430.12
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,469.26,373.77
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,401.71,317.23
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,329.09,255.3
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,261.76,196.16
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,190.26,134.16
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,129.0,82.1
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,66.59,34.64
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,22.14,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,18.09,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,55.51,28.73
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,106.85,69.07
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,172.18,123.6
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,235.98,180.22
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,309.37,245.38
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,376.09,304.72
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,447.1,365.95
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,512.94,421.31
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,581.22,476.85
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,642.39,525.65
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,703.46,573.0
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,759.9,613.53
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,815.09,651.11
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,856.54,679.09
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,901.6,709.46
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,941.36,735.64
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,978.17,759.49
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,1008.53,779.86
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,1035.37,797.75
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,1054.19,808.69
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,1069.09,816.96
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,1078.95,823.18
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1084.83,826.77
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,1084.14,824.32
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,1079.44,819.28
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,1068.25,811.55
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,1053.16,801.28
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,1031.28,784.84
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,1005.74,766.04
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,973.92,744.21
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,938.91,720.17
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,899.41,693.15
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,856.93,663.89
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,807.21,630.26
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,760.83,598.72
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,702.42,556.12
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,643.38,510.9
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,579.17,461.32
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,515.74,410.92
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,447.47,354.52
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,381.74,298.75
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,311.22,239.05
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,246.4,182.77
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,176.9,123.39
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,118.48,74.92
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,61.37,32.32
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,20.16,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,18.01,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,48.19,26.84
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,94.5,62.39
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,152.68,109.24
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,104.47,77.55
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,25.53,15.91
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,62.33,46.69
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,100.15,77.77
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,115.22,89.69
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,130.36,101.52
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,144.34,112.28
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,158.49,123.05
