Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,1084.12,799.36
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,1093.43,805.02
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,1098.57,808.14
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,1096.49,805.65
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,1090.24,800.65
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,1078.34,793.26
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1062.36,783.38
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1040.01,769.42
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,1013.85,753.05
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,981.64,732.3
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,946.01,709.27
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,902.68,681.23
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,856.96,651.35
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,807.34,619.36
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,755.7,585.44
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,699.45,545.4
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,644.99,504.59
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,581.68,456.49
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,518.68,407.11
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,451.18,351.99
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,385.74,296.91
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,316.15,238.13
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,250.42,181.24
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,182.86,123.72
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,124.16,75.36
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,66.25,34.02
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,24.7,7.68
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,34.01,14.67
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,84.17,46.66
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,138.51,88.85
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,204.03,144.28
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,267.86,200.67
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,338.45,261.95
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,404.58,318.26
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,473.63,374.73
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,538.08,424.66
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,603.46,472.97
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,661.05,515.0
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,720.45,556.65
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,775.09,590.7
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,828.06,622.09
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,874.86,651.37
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,919.07,678.54
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,957.71,700.92
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,993.14,721.02
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1022.3,739.03
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1047.78,754.79
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1066.48,765.51
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1081.19,773.86
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1090.33,779.77
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,1095.35,783.3
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,1094.2,783.73
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,1088.91,781.71
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,1077.0,774.56
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1061.05,765.03
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1038.71,752.05
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,1012.58,736.69
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,980.98,717.3
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,945.98,695.66
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,904.64,669.71
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,860.47,641.66
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,810.52,609.04
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,758.53,574.67
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,702.09,535.79
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,647.41,496.03
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,584.05,448.92
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,520.94,400.5
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,453.28,347.19
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,387.61,293.59
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,318.25,236.53
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,252.61,180.88
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,184.66,123.64
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,125.51,75.4
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,67.21,34.27
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,25.21,8.53
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,12.73,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,35.96,16.7
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,85.24,48.39
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,138.78,89.94
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,203.4,144.36
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,266.31,199.89
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,335.39,260.02
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,401.62,316.81
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,470.11,373.52
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,533.8,424.7
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,598.49,474.85
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,658.19,519.39
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,713.56,559.49
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,767.34,594.8
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,819.49,627.36
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,865.53,655.88
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,909.03,682.11
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,946.58,702.45
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,980.94,720.22
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1010.07,737.46
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1035.58,752.28
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1054.38,761.25
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1069.27,767.74
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,1077.69,771.71
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1082.05,773.27
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,1080.33,769.6
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,1074.55,763.58
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,1062.25,755.17
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,1046.01,744.48
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,1023.97,729.37
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,998.21,712.09
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,966.1,691.79
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,930.71,669.44
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,890.02,644.13
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,846.58,616.89
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,797.05,586.55
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,745.6,554.45
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,689.64,516.22
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,635.52,477.55
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,573.0,432.42
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,510.83,386.0
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,444.18,334.8
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,379.53,283.19
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,310.25,227.34
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,246.27,174.03
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,180.02,119.12
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,122.44,72.9
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,65.92,33.64
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,25.27,9.3
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,37.66,17.32
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,88.55,49.33
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,143.21,91.58
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,208.58,146.53
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,271.75,201.92
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,341.26,261.78
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,406.32,316.94
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,474.17,372.33
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,538.31,422.17
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,603.26,470.55
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,662.84,514.75
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,718.07,554.56
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,771.33,590.38
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,822.89,623.82
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,869.18,654.66
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,912.9,683.55
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,950.64,707.14
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,985.17,728.48
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1013.91,747.09
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1039.0,763.37
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1057.85,774.12
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1072.75,782.69
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,1081.66,788.6
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,1086.48,792.04
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,1084.68,790.18
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,1078.79,785.81
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,1065.84,778.13
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,1048.91,767.96
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1026.21,754.05
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,999.82,737.71
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,968.0,718.48
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,932.88,696.92
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,891.19,669.65
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,846.84,640.35
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,797.16,607.75
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,745.54,573.36
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,671.13,518.67
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,597.04,462.74
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,555.61,431.33
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,510.01,395.31
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,442.69,340.71
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,377.65,286.45
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,308.61,228.72
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,244.92,174.18
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,178.48,118.56
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,121.04,72.31
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,65.44,33.7
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,25.49,10.14
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.15,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,37.39,21.34
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,78.06,50.48
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,116.09,82.25
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,155.7,116.56
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,208.91,159.78
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,270.01,210.03
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,300.74,237.72
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,329.1,261.78
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,442.74,353.13
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,577.44,460.02
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,636.72,506.62
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,695.93,552.44
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,656.43,517.39
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,585.07,457.42
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,745.11,581.82
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,896.36,690.97
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,937.4,716.9
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,975.82,741.23
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1007.32,761.5
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1035.37,779.34
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1060.61,793.95
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1082.2,806.05
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1092.59,811.92
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1098.85,815.18
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1101.31,814.77
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1099.47,811.66
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1087.61,803.31
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1071.59,792.39
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1051.23,779.1
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1026.73,763.14
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,994.02,741.71
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,957.79,717.92
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,911.4,687.05
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,863.07,654.68
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,812.79,621.38
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,760.46,586.24
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,705.14,546.16
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,648.15,503.19
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,586.45,455.73
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,522.42,405.51
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,455.32,351.35
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,389.58,296.47
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,320.06,237.58
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,254.79,181.0
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,187.43,123.73
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,126.76,74.2
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,67.95,33.49
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,24.84,9.89
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,17.21,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,37.0,21.59
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,74.51,47.33
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,116.81,81.2
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,164.33,120.88
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,210.27,160.02
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,259.32,201.2
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,321.79,251.76
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,391.78,307.34
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,446.02,349.6
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,501.47,391.54
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,613.26,476.42
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,729.65,562.39
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,783.58,598.12
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,835.99,631.87
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,882.1,660.49
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,925.47,686.85
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,962.06,708.59
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,995.16,727.87
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1023.05,745.1
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1047.21,759.95
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1059.16,765.44
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1066.46,768.12
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,1073.96,771.94
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,1077.51,773.33
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,1024.89,739.18
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,945.83,683.64
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,1007.37,728.01
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,1039.44,747.55
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,984.9,710.54
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,926.99,671.54
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,808.7,590.58
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,690.1,507.66
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,729.58,538.92
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,751.38,556.65
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,664.39,494.59
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,586.7,438.7
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,506.33,381.09
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,439.99,332.48
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,426.09,323.51
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,409.83,311.21
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,399.01,301.27
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,369.43,274.77
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,302.08,220.65
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,239.78,169.32
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,174.76,116.31
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,118.89,72.37
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,65.29,35.44
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,25.48,11.51
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,18.82,0.0
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,40.42,23.7
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,84.1,52.79
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,132.67,90.53
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,191.14,139.06
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,223.11,171.06
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,240.98,189.48
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,316.37,251.02
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,401.01,319.96
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,481.92,384.61
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,566.98,451.23
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,624.03,494.73
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,681.04,537.06
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,684.23,535.64
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,670.04,520.98
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,648.74,501.98
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,628.51,483.22
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,681.08,520.88
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,734.92,558.5
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,790.38,596.62
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,836.44,627.66
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,782.15,584.8
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,735.05,547.11
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,767.71,570.19
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,799.09,591.7
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,772.52,571.51
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,744.47,550.83
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,676.4,502.26
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,622.01,462.79
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,590.76,440.64
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,559.43,418.25
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,439.95,331.36
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,336.47,254.21
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,394.21,299.3
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,458.36,347.96
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,466.58,356.31
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,470.14,361.22
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,462.52,356.76
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,441.57,342.02
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,470.31,365.74
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,474.41,368.51
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,410.33,316.71
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,349.29,266.28
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,284.56,212.83
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,222.55,160.83
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,161.49,110.96
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,110.53,71.1
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,61.74,36.41
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,25.86,14.36
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.82,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.21,0.2
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,34.52,22.08
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,59.32,42.57
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,89.49,66.9
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,123.82,95.03
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,86.27,65.97
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,37.93,26.52
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,24.23,14.84
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,10.57,3.24
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,268.38,216.76
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,552.55,438.81
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,325.1,261.07
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,44.26,30.63
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,210.38,164.91
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,384.05,298.88
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,295.5,229.06
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,197.98,151.98
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,119.26,89.82
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,41.75,27.88
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,53.35,37.14
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,64.97,46.35
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,132.25,99.47
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,200.66,152.43
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,167.77,126.47
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,134.98,100.67
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,448.97,343.52
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,761.8,568.12
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,888.85,662.89
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,991.29,735.69
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,968.31,720.47
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,942.17,703.91
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,740.38,560.62
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,529.81,401.93
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,682.99,523.18
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,795.04,610.1
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,746.03,574.63
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,695.82,538.29
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,640.71,497.6
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,585.44,455.87
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,524.66,409.46
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,465.2,362.83
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,403.25,312.51
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,343.92,263.1
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,277.22,207.62
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,219.45,158.84
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,160.69,110.39
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,110.4,70.6
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,62.05,36.59
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,27.61,15.73
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,18.7,4.5
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,44.5,26.35
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,88.25,56.34
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,135.64,92.8
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,193.04,139.98
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,133.1,100.0
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,37.04,25.4
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,55.23,40.37
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,73.47,55.14
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,88.25,66.87
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,103.11,78.53
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,116.69,89.02
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,130.34,99.46
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,131.31,99.55
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,132.29,99.68
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,180.7,137.28
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,230.03,174.99
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,202.37,153.03
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,174.67,131.19
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,197.54,148.71
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,220.57,166.23
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,292.68,221.03
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,380.08,286.33
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,288.51,217.87
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,211.97,159.91
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,195.19,147.38
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,178.4,134.7
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,175.96,132.86
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,173.47,130.98
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,226.44,171.99
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,279.69,212.74
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,239.06,181.85
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,198.93,151.19
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,207.66,158.01
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,216.31,164.72
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,238.03,182.05
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,266.61,204.65
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,235.71,181.17
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,212.68,163.69
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,189.44,146.16
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,166.71,128.83
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,144.96,111.85
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,123.87,95.29
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,103.73,79.43
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,83.91,63.56
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,64.73,47.87
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,45.76,32.06
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,30.0,18.71
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.07,5.34
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.07,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.46,0.58
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.66,2.43
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,73.44,54.99
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,141.92,110.48
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,266.15,207.59
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,419.71,327.59
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,428.16,334.28
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,414.74,322.8
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,465.61,360.7
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,518.29,398.88
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,547.68,418.42
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,574.57,435.7
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,602.69,453.41
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,629.23,469.74
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,635.78,471.36
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,627.87,463.06
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,816.01,598.79
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,977.44,704.05
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,998.1,712.5
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,1015.41,719.78
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,1024.69,723.84
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,1030.26,725.66
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,1031.19,724.24
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,1028.26,720.6
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,838.56,597.02
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,614.34,439.48
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,814.22,584.92
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,960.94,681.61
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,930.53,661.3
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,896.94,640.63
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,856.95,616.18
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,814.4,589.88
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,766.77,560.71
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,721.38,532.1
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,667.73,494.94
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,612.6,455.77
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,551.85,411.74
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,491.47,366.56
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,427.1,316.33
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,364.4,265.88
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,297.41,212.03
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,235.86,161.31
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,172.02,109.58
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,116.45,66.65
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,63.07,31.67
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,24.44,13.34
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.56,7.71
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,46.22,26.71
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,91.01,56.97
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,59.97,38.3
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,76.85,59.28
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,153.54,122.73
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,180.75,144.64
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,208.4,166.56
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,157.02,124.25
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,100.39,77.36
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,100.43,77.03
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,100.47,76.68
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,107.28,81.82
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,114.12,86.93
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.97
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,38.15,25.32
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,163.66,125.48
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,293.19,224.95
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,300.36,229.84
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,307.5,235.07
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,353.47,269.03
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,388.19,294.09
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,247.77,188.3
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,123.86,92.42
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,165.8,125.23
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,207.95,157.58
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,400.2,304.66
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,598.03,448.74
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,429.44,325.1
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,268.18,203.57
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,170.26,128.9
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,74.67,53.97
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,93.91,69.39
