Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,113.24,84.82
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,103.7,77.43
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,94.19,70.08
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,113.96,86.05
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,133.81,102.1
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,98.12,74.04
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,62.81,45.85
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,79.26,59.61
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,95.73,73.44
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,80.5,61.27
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,65.36,48.97
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,50.76,36.87
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,36.17,24.55
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,23.78,13.94
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,11.42,3.53
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,8.78,0.7
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,20.25,11.18
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,31.74,21.27
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,45.03,32.76
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,58.29,44.03
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,72.93,56.22
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,87.66,68.25
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,65.01,49.1
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,42.39,30.02
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,52.17,37.98
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,61.97,45.85
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,97.72,74.82
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,133.89,103.57
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,189.11,147.1
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,245.6,190.65
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,317.29,245.62
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,383.23,295.13
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,436.73,334.23
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,491.54,373.61
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,455.25,345.75
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,417.5,317.09
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,345.18,262.66
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,262.86,200.05
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,208.4,158.59
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,154.34,116.76
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,140.93,106.11
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,127.52,95.41
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,100.67,74.41
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,73.98,53.41
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,85.62,62.56
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,97.28,71.66
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,125.22,93.73
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,153.16,115.69
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,307.53,236.06
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,463.11,352.23
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,429.18,327.48
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,395.55,303.59
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,522.97,404.52
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,601.17,464.0
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,540.82,417.83
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,480.97,371.47
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,417.44,320.28
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,355.04,268.47
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,290.27,214.03
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,230.09,162.55
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,168.22,111.0
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,114.47,68.43
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,62.77,33.67
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.22,14.87
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.18,10.4
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,48.78,25.83
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,98.58,57.58
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,112.9,79.79
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,95.64,75.24
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,85.61,66.78
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,74.32,57.08
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,103.79,81.22
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,133.53,105.08
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,148.55,116.42
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,163.88,127.88
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,177.51,138.07
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,191.32,148.3
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,248.69,192.61
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,316.68,243.95
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,379.98,291.56
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,445.44,339.92
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,575.52,436.26
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,712.74,533.62
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,872.67,649.2
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,1011.25,739.14
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,1024.37,744.37
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,1033.26,748.15
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,1040.58,752.06
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,1044.06,753.63
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,1041.73,752.16
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,1035.56,748.41
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,1023.12,740.32
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,1006.95,730.01
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,984.72,714.98
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,958.97,697.8
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,927.17,678.99
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,892.28,658.06
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,852.29,632.7
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,809.72,605.39
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,761.82,574.12
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,716.09,543.14
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,660.93,503.79
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,604.93,462.77
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,544.32,417.77
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,484.18,371.57
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,419.39,320.36
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,357.3,269.46
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,291.99,215.06
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,231.22,163.38
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,169.12,111.57
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,115.13,68.82
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,63.29,34.09
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.08,15.69
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.45,12.7
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,51.28,30.01
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,97.42,60.7
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,94.48,66.51
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,64.42,49.17
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,87.02,67.88
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,109.83,86.27
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,151.16,119.41
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,198.73,157.04
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,281.41,221.58
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,367.63,287.17
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,346.97,269.4
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,311.65,240.47
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,451.36,347.48
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,604.75,459.39
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,740.76,559.69
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,867.02,647.36
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,902.89,668.39
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,936.05,688.26
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,963.15,704.07
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,986.88,717.71
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,1001.84,726.18
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,1013.03,732.38
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,1020.07,737.03
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,1023.4,739.47
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,1021.07,737.41
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,1015.03,733.1
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,1002.39,726.1
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,986.15,716.86
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,964.04,702.41
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,938.58,685.8
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,907.65,666.6
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,873.76,645.34
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,840.95,624.92
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,798.22,597.47
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,750.01,566.62
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,700.18,532.79
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,644.63,492.68
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,588.76,451.29
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,528.94,406.54
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,469.65,360.71
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,406.18,310.23
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,345.43,260.36
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,282.05,207.32
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,223.43,157.58
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,163.1,107.95
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,111.21,67.51
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,60.92,33.64
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,26.49,15.89
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,24.99,14.04
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,52.08,33.47
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,93.66,63.04
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,138.09,97.47
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,192.89,142.16
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,160.73,123.37
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,100.92,78.3
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,88.14,67.43
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,85.54,64.55
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,95.87,72.54
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,123.54,94.39
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,151.5,116.17
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,148.06,112.91
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,144.6,109.72
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,133.53,100.56
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,122.39,91.42
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,131.5,98.28
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,140.72,105.18
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,129.5,96.28
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,118.21,87.35
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,132.46,98.28
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,146.79,109.18
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,151.95,113.15
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,157.08,117.12
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,181.0,135.58
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,204.93,153.97
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,179.35,134.6
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,153.91,115.23
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,323.82,246.76
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,488.98,370.62
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,410.63,311.82
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,334.31,254.24
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,238.24,181.31
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,154.38,116.44
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,181.77,138.47
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,208.92,160.3
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,214.42,165.11
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,219.27,169.41
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,248.14,193.28
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,271.43,212.21
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,183.16,142.44
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,105.39,80.63
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,89.25,67.92
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,73.21,55.02
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,100.91,72.04
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,106.48,69.81
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,61.91,38.45
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.31,19.1
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.52,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.37,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.31,4.16
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,29.55,18.66
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,46.51,33.14
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,67.49,50.79
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,88.76,68.35
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,47.23,33.75
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.28,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,36.18,24.34
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,67.25,49.72
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,74.84,55.58
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,82.45,61.4
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,266.54,208.64
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,454.54,352.97
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,485.97,375.22
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,518.12,398.24
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,550.55,421.45
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,582.67,444.19
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,309.25,238.69
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,25.76,14.85
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,239.19,182.52
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,460.37,347.83
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,479.45,360.92
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,498.35,374.48
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,331.18,251.14
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,160.71,120.91
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,163.0,122.92
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,165.24,124.69
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,160.48,121.01
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,155.7,117.34
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,109.61,81.35
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,64.06,45.44
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,45.31,30.68
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.8
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,77.76,56.83
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,129.46,97.99
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,182.8,140.46
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,235.7,182.27
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,162.63,125.13
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,91.4,68.51
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,62.84,45.77
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,22.75
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.15
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.15,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,8.8,1.79
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,29.99,19.55
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,51.27,37.1
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,31.79,20.76
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,15.46,7.08
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,18.57,9.57
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,71.88,52.72
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,125.81,95.48
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,315.51,244.8
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,520.05,397.4
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,513.38,389.2
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,493.55,372.57
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,387.64,293.97
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,271.03,205.71
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,294.77,223.38
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,318.57,240.53
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,291.98,220.51
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,265.35,200.53
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,299.06,226.03
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,332.77,251.2
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,263.54,199.66
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,195.15,147.99
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,338.26,257.93
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,474.54,358.51
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,530.76,400.21
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,571.62,430.69
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,349.69,267.45
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,125.83,94.48
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,73.22,53.33
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,21.23,11.61
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,37.6,24.98
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,53.99,38.36
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,190.42,148.7
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,310.23,241.34
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,198.66,154.13
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,94.69,72.21
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,80.4,61.07
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,66.2,49.62
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,52.52,38.29
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,38.83,26.75
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,26.88,16.56
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.95,6.76
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,28.8,18.06
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,56.45,35.66
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,99.9,65.44
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,91.45,64.9
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,60.93,45.65
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,64.1,48.13
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,67.23,50.46
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,92.56,71.08
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,118.07,91.51
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,129.4,100.05
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,140.76,108.54
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,246.57,191.56
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,354.66,273.03
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,422.9,322.71
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,486.94,368.42
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,446.87,337.29
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,392.03,295.63
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,301.0,227.62
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,202.65,152.77
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,248.67,187.8
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,295.15,222.24
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,350.58,262.46
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,396.15,294.8
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,402.48,299.06
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,408.54,303.37
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,281.09,210.32
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,150.45,111.97
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,221.64,166.66
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,293.35,220.24
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,392.1,293.44
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,479.56,356.57
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,683.5,509.61
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,838.31,621.44
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,663.0,495.82
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,491.34,369.51
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,300.0,229.37
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,108.53,81.01
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,147.71,112.53
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,186.5,143.23
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,180.31,139.02
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,173.79,134.59
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,116.24,89.1
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,60.11,43.93
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,51.22,36.89
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,42.35,29.71
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,33.49,22.34
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,24.65,14.88
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,16.7,8.12
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,8.78,1.63
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.38,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,15.61,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,30.37,19.52
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,57.45,38.53
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,97.13,67.12
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,135.44,94.63
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,187.69,135.34
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,195.35,148.39
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,179.39,139.6
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,245.73,191.24
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,318.45,246.92
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,423.8,326.23
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,541.92,412.74
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,499.17,378.91
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,437.97,331.21
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,533.48,401.5
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,630.06,469.49
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,729.55,539.93
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,832.59,610.83
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,784.32,571.96
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,715.77,520.54
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,652.5,476.08
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,594.87,434.36
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,804.71,585.81
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,982.17,700.89
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,989.12,702.68
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,992.54,704.64
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,990.02,703.08
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,983.97,699.53
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,971.57,691.33
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,955.72,681.16
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,934.63,668.66
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,919.31,659.91
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,887.54,640.64
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,852.96,619.65
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,816.66,597.4
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,777.12,572.81
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,729.57,543.12
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,680.51,510.24
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,626.5,473.2
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,572.03,434.45
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,513.73,391.97
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,455.47,347.83
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,393.91,298.96
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,334.9,250.55
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,273.33,199.34
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,216.26,151.18
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,158.5,103.8
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,108.74,65.45
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,59.69,33.19
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.96,17.57
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.87,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.75,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.51,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.26,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.46,0.67
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,9.67,2.53
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.31,4.73
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,14.97,6.89
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,23.8,14.21
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,21.47
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,49.96,35.49
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,67.32,49.33
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,65.58,47.63
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,63.83,45.99
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,203.9,155.9
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,347.43,262.3
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,486.0,363.44
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,633.58,466.24
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,772.84,565.18
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,912.02,657.4
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,937.88,672.11
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,960.58,686.31
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,970.04,691.78
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,987.46,702.43
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,994.45,707.9
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,997.86,711.34
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,994.28,710.5
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,987.14,707.54
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,862.54,625.24
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,715.07,520.34
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,830.46,608.41
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,918.42,670.46
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,886.69,650.04
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,852.14,628.78
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,812.78,604.08
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,771.12,577.54
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,723.61,546.74
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,674.67,513.37
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,621.65,475.22
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,567.91,435.51
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,509.6,391.65
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,452.06,347.01
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,391.04,297.91
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,332.41,249.36
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,271.25,198.46
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,214.67,150.73
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,157.26,103.61
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,107.82,65.52
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,59.52,33.68
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.69,18.23
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.5,0.4
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.74,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,25.74,16.16
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,56.68,29.59
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,108.18,62.05
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,162.48,104.59
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,224.25,156.69
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,286.89,211.24
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,351.7,266.85
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,413.49,318.24
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,477.16,369.06
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,537.56,415.35
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,598.14,459.78
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,652.42,500.35
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,707.41,540.33
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,757.51,574.33
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,805.64,605.38
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,848.44,633.3
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,888.61,659.28
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,922.95,679.92
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,954.02,698.31
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,980.23,714.42
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,1002.86,728.26
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,1018.94,738.41
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,1031.21,746.28
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,1038.18,750.43
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1041.24,752.26
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,1037.98,748.72
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,1030.83,742.91
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1017.42,734.24
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1000.24,723.32
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,977.53,709.38
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,951.29,693.22
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,919.39,672.95
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,884.36,650.6
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,843.54,624.66
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,800.24,596.82
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,752.73,566.31
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,703.4,532.97
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,651.13,495.13
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,594.92,453.55
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,534.54,408.17
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,474.52,361.6
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,411.53,310.7
