Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,155.43,105.35
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,113.02,74.63
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,72.98,49.04
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,48.21,35.16
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,31.88,20.25
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.09,0.84
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,34.22,23.14
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,54.28,41.33
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,83.35,59.72
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,122.54,87.62
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,164.46,119.49
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,211.95,156.98
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,259.01,194.82
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,310.24,235.83
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,359.32,274.76
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,414.53,317.51
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,464.09,355.06
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,514.78,392.47
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,561.71,426.07
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,609.07,459.1
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,653.14,489.13
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,697.26,518.49
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,735.35,543.61
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,772.74,567.74
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,805.33,587.72
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,836.34,606.31
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,858.94,620.1
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,879.05,632.22
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,902.59,646.33
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,923.47,658.02
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,929.32,660.74
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,932.03,661.73
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,927.86,657.82
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,920.57,652.15
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,908.33,644.78
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,893.1,635.65
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,872.09,622.73
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,848.27,607.95
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,785.35,566.01
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,725.59,525.7
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,708.63,516.21
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,687.04,502.93
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,650.46,478.43
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,613.18,452.97
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,561.85,416.88
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,513.36,381.99
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,442.52,330.61
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,378.23,283.17
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,315.79,235.83
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,262.6,195.0
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,220.08,162.19
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,181.38,132.44
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,150.17,105.88
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,114.83,77.13
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,75.06,51.17
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,49.56,36.16
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,32.62,20.89
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,16.71,3.31
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,33.55,22.39
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,50.36,37.67
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,73.26,51.57
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,103.8,72.81
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,137.03,99.8
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,168.8,126.06
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,200.03,151.34
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,230.22,175.04
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,255.23,194.84
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,275.4,210.32
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,280.34,213.39
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,282.12,213.73
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,277.36,209.54
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,266.76,200.93
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,262.03,196.98
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,256.76,192.62
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,275.07,205.82
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,293.51,218.89
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,300.37,223.45
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,307.14,228.01
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,245.6,182.45
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,183.94,136.45
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,236.43,175.66
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,289.24,213.8
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,324.36,239.12
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,359.46,264.26
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,276.63,204.49
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,194.35,144.21
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,210.91,157.42
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,227.38,170.14
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,134.94,100.23
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,43.61,29.09
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,64.53,45.9
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,85.46,62.6
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,77.82,56.64
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,70.19,50.7
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,54.57,38.43
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,38.98,26.05
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,78.08,57.69
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,117.04,89.01
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,176.19,136.48
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,229.63,178.71
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,145.87,112.87
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,64.57,47.77
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,55.67,40.7
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,46.78,33.47
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,38.8,26.89
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,30.83,20.22
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,22.88,13.5
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,14.94,7.26
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.78,1.64
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,2.15
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,31.88,21.74
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,49.55,38.11
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,70.2,52.81
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,95.66,72.5
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,124.41,95.92
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,155.82,121.82
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,161.36,127.79
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,161.48,128.52
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,217.67,173.03
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,281.51,223.11
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,279.0,220.41
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,275.49,216.67
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,376.69,295.39
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,488.24,379.51
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,502.45,388.05
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,519.23,398.64
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,512.48,392.09
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,502.29,383.01
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,513.74,390.02
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,516.49,390.65
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,451.35,341.88
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,384.2,291.29
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,356.57,270.24
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,320.32,242.61
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,318.72,241.46
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,316.96,240.08
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,365.08,275.37
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,404.64,303.67
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,391.13,293.71
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,377.46,283.9
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,313.54,236.84
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,258.98,196.21
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,293.65,223.32
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,334.44,254.62
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,345.38,263.24
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,355.33,271.25
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,420.49,322.1
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,470.95,360.71
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,352.07,271.08
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,239.15,184.52
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,187.03,144.82
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,139.46,107.81
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,125.98,97.45
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,112.55,86.96
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,97.47,74.99
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,82.48,62.94
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,68.44,51.49
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,54.51,39.94
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,41.05,28.64
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,27.32,17.96
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,16.72,8.33
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.54
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,32.66,22.06
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,48.92,36.95
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,69.24,51.54
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,93.15,70.25
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,119.22,91.39
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,146.61,113.72
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,167.13,130.67
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,186.53,146.3
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,212.48,166.89
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,238.83,187.55
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,184.08,143.57
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,123.25,94.34
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,144.89,111.22
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,166.87,128.07
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,193.08,148.05
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,219.63,168.05
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,275.96,211.01
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,339.94,258.93
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,304.04,230.8
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,274.34,207.64
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,214.72,161.9
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,154.97,115.78
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,222.66,167.24
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,290.88,217.69
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,458.9,342.08
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,629.02,462.28
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,630.72,461.86
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,631.36,461.79
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,498.7,368.18
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,376.28,279.29
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,310.24,231.6
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,253.45,189.68
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,323.97,243.05
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,387.42,290.21
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,427.02,320.6
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,468.71,352.22
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,448.82,339.01
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,427.65,324.84
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,430.76,328.62
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,430.72,329.24
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,328.18,251.84
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,238.97,183.92
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,202.73,156.43
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,168.36,130.0
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,145.28,112.11
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,123.21,94.81
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,130.09,90.57
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,109.2,64.81
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,63.9,38.39
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,39.0,27.75
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.93,17.54
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.5,2.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,2.24
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,28.05,18.19
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.15,31.97
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,61.66,46.16
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,80.84,62.2
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,66.17,49.88
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,49.45,35.8
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,94.53,72.74
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,139.6,108.87
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,141.31,109.85
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,142.56,110.49
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,162.77,126.01
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,183.43,141.7
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,212.21,163.57
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,241.55,185.54
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,170.59,129.79
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,98.73,72.99
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,151.42,114.31
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,204.74,155.36
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,253.27,192.13
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,302.29,228.75
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,280.32,211.87
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,258.14,195.02
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,411.45,309.53
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,560.46,415.51
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,529.63,392.15
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,498.02,369.13
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,612.9,452.55
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,724.45,530.18
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,665.77,488.23
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,614.91,452.23
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,421.13,314.42
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,218.22,163.3
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,527.36,402.64
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,788.26,589.26
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,752.7,563.45
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,714.74,537.55
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,671.15,507.77
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,626.75,476.67
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,576.65,439.84
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,526.45,402.0
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,473.36,361.53
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,421.07,320.48
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,308.66,234.48
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,221.68,169.67
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,188.28,143.47
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,156.08,117.82
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,124.94,92.95
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,95.7,69.97
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,69.99,50.83
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,48.79,36.11
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,32.16,21.06
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.98,2.03
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,10.91,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,20.18,7.88
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,37.0,26.15
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,51.88,40.05
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,74.41,51.77
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,109.64,75.08
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,84.88,60.15
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,39.7,28.14
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,83.34,64.65
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,126.36,99.82
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,235.82,186.26
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,364.36,286.79
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,373.17,293.32
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,368.97,288.99
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,252.97,198.51
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,120.83,92.47
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,162.32,125.39
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,204.43,158.03
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,295.11,227.74
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,383.89,293.93
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,346.43,264.41
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,301.27,229.48
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,326.52,248.42
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,360.1,273.2
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,409.04,308.75
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,458.23,343.81
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,530.86,396.96
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,611.78,454.69
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,455.82,341.47
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,301.62,226.77
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,309.45,233.22
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,317.11,239.06
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,442.28,333.24
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,564.2,421.81
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,573.57,429.35
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,580.15,435.47
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,561.19,422.97
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,546.21,413.22
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,404.38,309.04
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,272.32,208.87
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,185.69,142.49
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,104.63,78.76
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,161.31,124.57
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,216.6,168.74
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,203.28,158.31
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,188.68,146.67
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,161.84,125.58
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,135.9,105.0
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,111.12,85.23
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,87.58,66.39
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,66.82,49.86
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,47.52,35.51
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,30.67,20.17
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.2,1.77
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.58,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.78,1.86
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.14
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,21.13,12.38
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,10.81
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,17.63,9.24
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.39
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,30.03,19.52
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,38.02,26.08
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,46.03,32.62
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,49.62,35.46
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,53.21,38.31
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,76.84,57.54
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,100.51,76.59
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,114.37,87.58
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,128.31,98.55
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,138.63,106.41
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,149.07,114.26
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,247.52,190.36
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,347.18,264.23
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,580.94,436.86
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,800.13,586.31
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,815.92,593.05
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,829.67,600.79
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,831.3,602.33
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,829.53,601.85
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,675.73,494.88
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,518.23,382.03
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,459.04,340.65
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,400.79,298.53
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,319.51,239.93
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,234.87,177.31
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,208.87,157.85
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,183.13,138.22
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,200.03,151.9
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,216.6,165.26
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,222.15,169.99
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,227.04,174.25
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,198.57,153.0
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,170.85,132.09
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,136.11,105.01
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,102.16,78.16
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,89.32,68.18
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,76.54,58.05
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,63.84,47.69
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,51.23,37.22
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,38.82,26.82
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,26.43,17.24
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,16.71,8.46
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.56,8.2
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.28,21.33
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.64,31.89
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,43.39,26.72
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,32.6,22.15
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,34.45
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,61.89,46.55
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,82.47,63.19
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,103.06,79.43
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,120.31,92.83
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,137.67,106.11
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,170.25,131.21
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,203.7,156.54
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,207.28,158.83
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,210.69,161.1
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,287.35,219.04
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,363.0,274.42
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,461.08,345.71
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,557.71,413.7
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,718.89,531.69
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,870.14,634.84
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,892.96,647.49
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,912.59,659.43
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,928.62,668.42
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,941.42,675.43
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,946.64,678.45
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,948.52,679.54
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,944.32,675.58
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,936.81,669.7
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,924.62,662.3
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,909.07,652.87
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,888.05,640.0
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,863.95,625.21
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,834.27,606.75
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,801.82,586.42
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,765.81,564.01
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,731.29,541.91
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,687.02,511.72
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,641.2,479.73
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,590.79,443.56
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,539.87,405.98
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,485.84,365.56
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,430.62,322.9
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,373.75,277.22
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,318.8,231.85
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,262.03,184.8
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,208.75,140.45
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,155.78,98.17
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,108.54,63.83
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,64.31,38.57
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.42,28.93
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.39,18.9
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.29,8.7
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,39.55,27.79
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,63.83,45.48
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,63.76,47.44
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,84.8,64.75
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,106.09,81.97
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,128.2,99.21
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,151.24,116.98
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,199.17,153.94
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,250.16,192.8
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,257.88,197.98
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,263.84,201.67
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,345.91,264.04
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,438.86,333.02
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,468.98,353.66
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,499.2,374.37
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,520.87,388.82
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,541.21,402.2
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,566.51,418.8
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,591.45,434.93
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,560.64,411.74
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,519.51,381.55
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,628.95,460.58
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,739.24,537.09
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,662.61,481.93
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,591.28,430.74
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,395.74,293.08
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,204.96,152.15
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,437.8,326.86
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,653.93,478.48
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,579.68,424.1
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,500.04,367.09
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,453.44,334.58
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,407.79,302.15
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,429.05,318.93
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,453.06,337.23
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,479.94,358.71
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,503.61,377.23
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,478.11,359.3
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,449.05,338.38
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,434.37,327.75
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,408.76,307.77
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,357.1,267.15
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,307.55,227.5
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,256.19,186.62
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,208.16,148.36
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,161.24,112.29
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,120.37,82.7
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,80.93,56.56
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,55.29,41.39
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,37.31,25.4
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.15,5.44
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,11.37,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,21.55,9.73
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,38.14,26.45
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,54.83,41.47
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,76.75,54.19
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,106.84,74.52
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,128.08,94.51
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,139.34,106.71
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,151.52,116.68
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,161.55,124.55
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,182.47,140.72
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,203.65,156.92
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,247.32,190.02
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,291.74,223.15
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,383.03,292.25
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,483.67,366.64
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,508.59,383.1
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,537.04,402.08
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,497.57,371.77
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,445.57,332.3
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,343.54,257.05
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,234.19,174.81
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,241.92,180.73
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,249.62,186.34
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,221.0,164.8
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,192.26,143.14
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,243.68,181.9
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,295.23,220.11
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,450.17,334.07
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,605.26,443.12
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,652.6,477.37
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,704.04,514.52
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,451.05,335.79
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,199.11,147.79
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,509.59,387.38
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,778.0,579.45
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,741.87,552.97
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,703.86,526.81
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,611.52,458.8
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,527.55,396.16
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,490.48,369.84
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,452.08,341.69
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,441.52,334.19
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,417.04,314.4
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,360.5,269.12
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,309.22,227.17
