Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,256.34,184.12
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,207.33,144.19
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,158.03,105.71
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,115.48,75.11
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,76.38,51.12
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,52.74,39.1
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,36.39,24.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.52,7.32
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,12.73,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,22.67,10.75
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,34.63,23.53
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.96,34.76
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,72.63,45.7
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,115.64,72.01
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,155.34,107.44
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,183.06,134.75
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,223.23,167.88
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,263.3,200.36
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,303.06,231.73
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,343.55,263.01
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,381.58,291.77
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,419.71,319.96
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,298.83,228.67
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,160.44,120.76
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,169.46,127.46
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,178.6,134.01
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,186.95,140.22
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,195.38,146.49
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,201.74,150.85
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,208.07,155.18
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,174.8,129.76
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,141.34,104.12
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,213.26,158.55
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,285.72,212.12
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,392.49,290.67
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,492.88,362.75
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,359.69,266.4
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,222.09,164.55
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,218.66,162.28
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,215.15,159.74
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,317.07,236.14
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,413.24,306.55
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,618.89,463.41
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,780.9,582.64
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,745.87,557.25
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,708.63,531.11
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,590.03,442.87
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,483.09,362.1
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,464.82,349.83
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,442.03,333.31
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,328.71,248.91
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,230.81,175.29
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,253.8,192.23
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,263.15,196.54
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,221.87,163.73
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,182.67,132.51
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,143.78,102.18
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,109.19,76.27
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,76.81,54.13
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,54.07,40.24
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,37.37,25.36
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,20.74,8.52
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,12.73,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,23.32,11.42
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,38.93,27.16
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,54.79,41.47
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,75.11,50.62
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,109.55,71.31
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,142.64,101.78
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,162.39,122.22
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,195.34,148.71
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,228.7,175.11
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,216.48,166.49
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,197.82,152.06
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,206.06,157.86
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,213.89,163.21
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,229.79,175.09
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,245.81,187.0
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,259.72,196.86
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,273.7,206.72
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,256.53,193.35
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,238.95,179.73
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,246.46,184.83
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,253.89,189.81
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,375.53,280.56
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,493.77,366.14
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,511.74,377.87
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,529.42,389.71
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,538.71,396.25
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,547.4,402.44
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,470.59,346.42
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,393.78,290.01
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,382.29,282.51
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,370.64,274.7
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,354.7,263.22
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,338.72,251.71
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,426.06,317.26
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,515.63,382.78
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,517.96,385.32
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,517.3,385.92
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,501.7,376.14
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,487.65,367.19
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,417.9,315.57
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,357.52,270.53
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,367.44,278.4
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,363.15,274.03
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,311.73,234.0
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,263.94,196.59
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,222.77,164.68
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,185.6,136.11
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,146.74,106.28
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,112.23,80.65
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,80.33,57.87
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,58.02,43.4
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,37.93,25.81
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,6.08
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.64,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.02,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,15.38,7.28
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,23.77,14.71
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,33.94,22.36
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,44.13,30.77
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,80.48,60.3
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,116.91,89.47
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,89.18,66.84
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,59.24,42.48
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,64.16,46.28
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,69.07,50.04
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,113.87,85.45
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,158.86,120.46
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,120.96,90.45
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,82.6,60.07
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,140.44,105.15
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,198.91,149.77
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,224.22,168.75
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,249.78,187.83
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,221.82,166.08
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,193.64,144.29
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,204.81,152.67
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,216.0,161.01
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,292.46,218.18
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,377.77,280.61
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,369.37,274.09
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,352.54,261.74
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,382.86,283.41
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,404.71,298.66
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,401.05,296.09
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,397.14,293.46
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,395.65,292.68
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,393.82,291.68
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,406.37,301.35
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,417.91,310.23
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,371.64,276.63
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,326.43,243.66
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,307.02,229.85
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,287.65,215.91
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,225.36,169.01
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,168.17,125.51
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,164.26,123.19
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,160.2,120.68
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,204.89,154.84
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,239.02,179.25
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,203.55,151.54
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,169.97,125.34
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,136.41,99.31
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,105.16,75.59
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,76.47,54.92
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,56.17,41.87
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,38.69,26.42
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,20.92,9.25
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.91,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,11.43,2.81
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,28.23,18.02
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,44.18,32.12
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,62.16,45.51
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,80.66,60.64
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,60.53,44.16
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,37.93,25.57
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,22.91,13.14
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.93,0.81
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,44.63,30.56
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,81.53,60.02
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,132.87,100.46
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,184.78,140.71
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,198.82,151.48
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,213.02,162.41
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,224.33,170.83
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,235.71,179.28
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,246.69,187.35
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,257.71,195.42
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,322.62,244.34
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,383.68,289.52
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,393.22,295.95
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,402.53,302.39
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,532.44,398.11
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,655.85,485.67
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,659.51,488.36
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,668.82,495.86
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,568.43,422.49
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,466.67,346.64
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,400.68,298.81
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,328.15,245.3
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,466.04,348.76
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,584.77,435.29
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,693.87,520.29
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,774.6,583.14
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,619.32,466.31
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,471.72,353.43
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,418.43,314.46
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,363.08,273.42
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,350.49,264.61
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,339.41,256.62
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,252.37,191.31
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,173.22,131.18
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,233.65,176.83
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,273.74,203.64
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,230.96,170.02
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,192.95,140.66
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,152.83,109.58
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,116.43,82.41
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,82.65,59.13
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,58.78,44.28
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,40.85,28.37
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.96,9.6
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.64,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.02,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,16.27,8.05
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,16.3
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,36.6,24.66
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,47.68,33.83
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,68.14,50.63
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,88.46,67.08
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,58.34,42.19
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,27.34,16.71
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,53.94,38.23
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,80.65,59.57
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,100.54,75.08
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,120.5,90.46
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,109.13,81.24
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,97.69,72.02
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,132.71,99.18
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,168.11,126.23
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,195.82,147.05
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,223.82,167.84
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,263.31,197.04
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,303.12,226.05
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,241.62,179.81
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,179.89,133.15
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,207.67,154.13
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,235.52,174.9
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,223.02,165.36
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,210.4,155.85
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,187.72,138.73
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,165.01,121.55
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,192.77,142.51
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,220.42,163.1
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,330.51,243.9
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,434.67,317.08
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,400.38,292.5
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,366.5,268.74
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,423.52,310.48
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,480.92,350.61
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,570.11,416.45
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,626.14,456.41
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,580.13,422.83
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,532.02,388.01
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,440.38,323.13
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,364.54,269.0
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,351.56,257.07
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,319.46,227.62
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,263.85,182.84
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,211.56,140.43
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,159.18,98.9
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,111.19,64.09
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,66.3,39.07
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.82,29.97
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,32.0,21.14
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.88,10.61
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,15.01,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,27.02,14.71
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,41.58,29.34
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,56.46,42.76
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,63.03,43.72
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,60.51,44.38
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,68.14,50.61
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,75.74,56.67
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,91.9,69.46
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,108.17,82.11
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,132.86,101.24
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,157.98,120.45
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,165.96,126.04
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,173.94,131.63
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,286.96,218.15
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,408.57,308.35
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,428.49,321.41
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,447.44,333.87
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,523.74,389.78
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,610.08,451.49
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,669.6,493.29
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,737.1,539.87
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,816.85,598.66
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,894.53,652.31
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,799.3,582.54
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,676.28,490.65
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,657.75,477.62
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,637.83,463.07
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,674.07,488.54
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,715.08,516.55
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,813.71,592.16
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,891.26,649.17
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,870.26,635.14
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,846.21,619.77
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,817.68,601.37
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,786.52,581.15
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,747.53,554.96
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,707.23,526.73
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,664.9,497.69
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,621.58,467.26
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,573.29,431.63
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,524.53,394.87
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,472.38,355.37
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,420.88,315.25
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,367.27,271.99
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,315.51,229.33
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,261.79,185.36
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,209.58,142.63
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,159.35,102.67
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,113.99,69.57
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,71.53,44.83
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.36,35.36
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,36.08,24.43
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.21,12.47
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.01,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,19.4,9.12
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,37.24,25.85
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,54.75,41.49
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,72.73,53.88
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,95.69,71.43
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,135.43,95.37
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,199.82,140.79
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,251.96,182.31
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,314.23,232.37
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,365.96,275.33
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,419.74,319.09
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,408.13,312.04
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,366.85,279.96
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,274.53,209.94
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,174.23,131.83
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,385.27,294.73
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,601.02,451.5
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,555.99,414.75
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,496.12,368.26
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,489.32,362.34
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,486.99,359.31
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,328.91,244.69
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,165.48,122.17
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,250.52,186.43
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,336.23,249.33
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,644.74,480.86
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,909.28,661.49
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,906.34,656.1
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,910.75,657.85
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,898.97,650.04
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,883.95,640.31
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,863.69,627.25
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,840.5,612.31
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,726.6,532.56
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,613.75,450.18
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,674.88,499.07
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,709.97,527.56
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,667.97,496.96
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,624.47,465.39
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,575.89,430.06
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,526.14,393.09
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,474.14,354.45
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,422.61,314.87
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,367.92,271.36
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,315.38,228.47
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,261.12,184.04
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,210.3,142.29
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,158.0,101.31
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,113.57,69.53
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,71.4,44.93
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.34,35.67
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.96,13.33
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.7,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.78,1.98
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,12.74,5.03
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,16.71,8.36
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,14.51,6.52
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.32,4.66
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,18.94,10.11
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,25.58,15.51
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,100.63,76.21
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,175.28,134.27
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,288.22,218.96
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,413.76,309.2
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,505.94,377.28
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,613.66,456.1
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,656.05,486.38
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,696.66,515.42
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,733.87,542.5
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,769.27,568.07
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,797.94,588.65
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,823.82,607.22
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,846.78,622.56
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,867.03,635.74
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,884.79,647.7
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,906.03,662.06
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,912.25,664.66
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,915.25,665.29
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,914.09,662.83
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,899.49,651.76
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,898.37,650.57
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,883.8,640.57
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,857.29,622.95
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,836.46,609.2
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,816.13,595.76
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,785.96,575.82
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,750.76,552.97
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,713.13,527.42
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,671.04,498.09
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,627.39,467.08
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,580.31,433.33
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,531.98,397.71
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,479.99,358.51
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,426.47,316.96
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,371.03,272.77
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,317.23,228.68
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,262.26,183.37
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,210.44,140.48
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,158.75,99.82
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,113.99,68.06
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,69.11,41.96
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.4,33.05
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.57,23.37
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.37,12.32
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,18.51,8.57
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,36.13,24.94
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,53.29,40.26
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,71.32,53.15
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,90.39,68.02
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,125.03,93.29
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,168.98,126.33
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,183.73,139.98
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,191.81,147.47
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,198.24,152.63
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,201.65,155.12
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,227.13,174.56
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,252.15,193.43
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,238.72,182.26
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,226.18,171.88
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,195.17,147.51
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,163.56,122.71
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,334.05,252.95
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,513.02,383.06
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,334.03,250.92
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,153.28,113.53
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,125.39,92.24
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,97.35,70.47
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,103.24,74.86
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,109.14,79.21
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,105.15,76.12
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,101.12,73.04
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,79.57,56.42
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,58.05,39.75
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,58.02,39.75
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,57.98,39.75
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,60.18,41.5
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,62.37,43.25
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,52.95,36.03
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,43.56,28.78
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,39.08,25.36
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,34.61,21.92
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,27.03,15.99
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,19.48,10.01
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,35.86,23.22
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,52.26,36.46
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,102.15,76.6
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,150.97,115.73
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,190.18,146.37
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,221.9,170.1
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,189.63,144.76
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,159.49,121.04
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,129.08,97.36
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,101.58,76.22
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,76.76,57.02
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,55.81,42.24
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,37.75,26.21
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,17.62,8.05
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,25.67,14.22
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,40.92,29.14
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,55.78,42.59
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,76.11,51.2
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,116.82,75.57
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,159.86,106.72
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,208.47,144.89
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,257.58,184.55
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,313.01,228.86
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,364.04,269.89
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,417.17,311.52
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,467.44,349.33
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,518.29,386.29
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,566.31,421.36
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,614.05,455.42
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,657.35,485.37
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,699.55,513.98
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,737.02,538.73
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,769.63,559.96
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,660.33,480.94
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,512.05,373.1
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,642.56,466.97
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,770.5,553.23
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,761.54,543.96
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,754.91,537.72
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,774.31,550.85
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,792.04,562.58
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,764.74,543.34
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,735.98,523.56
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,816.5,583.92
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,876.96,627.06
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,787.64,565.99
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,692.41,498.95
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,703.08,510.1
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,713.74,519.91
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,717.37,526.3
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,705.49,521.75
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,619.55,459.48
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,537.12,399.36
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,395.87,297.32
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,270.44,203.9
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,247.06,187.41
