Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,223.89,170.48
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,152.36,115.62
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,83.97,62.21
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,73.84,54.51
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,63.67,46.56
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,53.44,38.36
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,43.24,30.05
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,33.49,22.04
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,23.77,14.77
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,15.82,7.74
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.9,0.55
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.94,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.45,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.88,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.19,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.51,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.26,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.03,0.25
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,9.67,2.47
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.32,4.67
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,90.71,68.97
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,168.45,130.94
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,227.51,176.48
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,295.31,228.76
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,295.25,228.66
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,292.56,226.17
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,303.79,234.32
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,314.09,241.59
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,387.34,296.63
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,469.26,356.67
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,381.79,289.96
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,289.13,218.83
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,262.45,198.36
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,235.44,177.44
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,571.23,436.89
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,886.09,654.71
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,847.99,623.21
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,783.53,572.25
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,860.64,629.45
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,916.13,665.32
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,825.27,599.92
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,715.55,517.68
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,730.81,529.76
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,743.31,538.75
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,704.58,511.47
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,666.08,484.65
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,670.04,490.06
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,674.22,495.01
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,709.5,523.64
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,719.37,534.07
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,677.42,505.63
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,633.72,475.64
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,586.64,441.48
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,536.95,404.5
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,484.4,364.1
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,431.89,322.56
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,376.47,277.85
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,322.06,232.69
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,264.13,184.47
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,211.15,139.96
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,158.06,96.81
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,109.27,60.81
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,62.78,34.65
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,37.63,26.75
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,29.82,19.68
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.67,11.54
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.78,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,9.55
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,35.41,24.71
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,51.11,38.92
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,68.42,51.59
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,87.08,66.73
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,126.39,93.73
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,182.37,134.76
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,236.91,171.44
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,317.22,231.91
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,346.09,262.37
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,347.35,267.53
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,431.92,332.6
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,533.96,411.04
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,535.15,409.9
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,500.54,380.89
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,499.04,378.7
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,495.99,374.71
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,643.83,488.9
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,791.39,595.9
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,738.39,552.6
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,650.89,482.43
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,679.95,503.34
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,708.52,523.07
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,669.83,493.4
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,634.41,466.18
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,521.89,385.81
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,399.96,296.87
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,673.69,504.63
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,907.79,665.67
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,897.14,656.55
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,883.15,647.38
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,862.92,634.15
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,839.71,619.02
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,757.86,561.23
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,666.46,493.35
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,702.29,523.65
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,709.11,532.44
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,670.21,505.29
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,626.33,474.36
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,533.75,404.46
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,449.94,340.9
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,406.81,308.51
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,363.86,275.41
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,342.51,256.8
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,306.94,225.17
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,255.88,183.18
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,207.0,142.77
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,158.43,103.79
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,113.98,70.79
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,72.37,45.65
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.43,35.14
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.36,25.21
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.88,14.18
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.59,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.8,11.46
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,29.96,19.99
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,37.79,27.22
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,65.47,41.43
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,106.73,68.63
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,132.42,95.0
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,138.48,106.55
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,158.07,122.18
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,177.29,137.21
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,199.89,154.54
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,222.87,171.93
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,241.78,185.95
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,260.42,199.54
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,324.4,248.28
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,396.03,302.06
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,500.07,380.52
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,616.16,465.9
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,597.61,449.8
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,570.37,427.63
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,583.68,436.66
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,595.53,444.46
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,601.44,448.1
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,606.04,450.83
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,510.09,380.81
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,418.4,312.69
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,609.49,456.39
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,787.35,584.45
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,761.05,564.17
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,733.26,543.86
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,771.81,573.09
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,811.36,602.33
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,528.89,399.59
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,242.63,182.44
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,478.16,364.82
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,689.68,519.95
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,525.3,397.54
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,368.34,278.51
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,415.36,315.59
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,451.11,343.1
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,430.34,328.01
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,407.11,310.85
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,360.15,275.6
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,315.58,241.88
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,227.91,174.68
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,151.88,116.48
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,133.29,102.36
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,115.17,88.39
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,129.33,88.9
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,113.04,65.75
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,68.31,39.98
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,43.39,31.69
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.44,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.16,13.7
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,13.19,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,24.23,13.3
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,40.21,28.59
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,55.82,42.62
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,76.4,55.19
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,105.34,74.7
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,142.36,95.5
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,204.12,138.84
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,248.01,180.11
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,282.21,211.99
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,330.55,250.94
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,381.12,290.92
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,455.75,348.52
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,543.94,416.28
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,594.11,454.99
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,641.78,491.1
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,687.26,523.96
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,731.11,554.89
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,697.24,525.31
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,630.69,471.81
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,750.84,563.05
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,865.95,644.2
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,620.73,467.98
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,319.23,237.57
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,583.91,436.85
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,837.91,616.64
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,902.13,665.58
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,949.52,697.85
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,947.19,696.04
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,941.46,692.37
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,930.45,684.93
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,915.92,675.25
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,895.77,662.21
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,872.34,646.99
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,844.84,628.41
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,814.31,607.78
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,777.71,583.47
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,738.8,557.29
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,696.67,526.6
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,652.62,494.16
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,566.61,428.99
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,487.98,369.03
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,451.48,341.55
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,412.32,310.6
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,355.57,265.72
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,304.73,224.76
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,256.02,184.69
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,209.67,146.46
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,162.13,107.97
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,116.96,73.74
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,74.95,47.77
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,48.15,35.93
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.73,25.68
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.88,14.44
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.76,12.32
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,30.5,20.55
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,37.95,27.48
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,58.43,33.31
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,106.75,58.76
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,157.83,95.79
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,216.53,143.58
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,271.91,190.64
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,330.03,239.78
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,386.48,287.47
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,443.96,334.7
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,499.69,379.24
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,554.05,421.4
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,604.82,460.35
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,654.4,497.41
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,700.05,529.72
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,743.74,559.77
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,782.53,585.19
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,818.71,608.59
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,850.46,627.84
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,879.12,644.87
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,902.34,659.2
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,922.15,671.29
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,937.53,680.52
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,949.36,687.5
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,955.37,690.79
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,957.86,691.93
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,955.56,689.08
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,949.78,684.14
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,938.63,676.86
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,923.9,667.38
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,903.01,654.32
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,878.74,639.11
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,850.42,620.9
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,819.05,600.65
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,782.23,576.66
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,743.15,551.02
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,699.75,521.69
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,654.43,490.16
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,606.26,454.78
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,556.84,417.58
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,502.77,375.72
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,448.5,332.63
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,391.72,286.68
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,335.91,240.36
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,278.52,192.65
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,220.9,144.64
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,165.78,100.35
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,115.16,63.36
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,66.73,36.18
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,39.24,28.04
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,32.32,21.8
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.15,14.67
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,14.1,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.24,13.38
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.55,22.98
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,43.81,32.31
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,63.24,38.75
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,108.34,62.96
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,156.23,97.11
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,209.32,139.31
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,262.57,183.34
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,318.72,229.39
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,373.09,274.01
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,430.72,319.86
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,483.38,361.02
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,536.18,401.09
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,585.73,437.88
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,634.43,473.04
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,679.37,504.07
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,719.52,531.15
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,757.7,556.46
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,793.54,579.13
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,824.33,597.13
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,852.3,613.16
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,875.59,627.83
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,895.67,640.51
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,877.54,625.71
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,838.4,593.67
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,669.65,479.39
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,488.9,352.34
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,524.8,378.98
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,559.89,403.65
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,751.93,543.86
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,901.06,644.44
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,780.45,561.9
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,650.56,468.54
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,741.6,538.67
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,801.4,582.82
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,692.62,506.14
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,582.98,426.53
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,503.69,370.64
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,426.65,315.27
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,505.01,375.76
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,545.89,405.57
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,493.29,365.68
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,440.65,325.1
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,385.45,280.82
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,331.07,236.1
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,272.95,188.48
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,219.83,144.5
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,165.76,101.32
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,116.44,65.42
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,70.01,39.33
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,43.34,31.26
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.3,24.11
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.76,15.08
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,14.55,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.97,13.86
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.76,24.67
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,46.21,34.1
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,65.16,40.87
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,108.03,63.25
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,153.37,95.86
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,201.83,134.7
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,254.68,177.7
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,312.97,225.42
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,366.5,269.48
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,423.4,314.95
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,475.81,356.05
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,528.26,395.99
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,576.88,432.6
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,624.69,467.74
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,644.97,480.07
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,648.49,480.01
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,715.5,529.61
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,779.55,575.22
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,808.98,592.56
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,835.47,608.06
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,858.02,622.12
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,877.47,634.19
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,896.86,644.98
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,904.3,648.05
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,910.28,651.68
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,913.11,653.38
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,909.26,651.32
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,902.34,647.42
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,891.8,640.9
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,878.11,632.44
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,858.29,620.4
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,835.55,606.48
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,808.37,590.45
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,778.64,572.45
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,742.56,548.0
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,704.73,521.99
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,664.78,494.1
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,622.06,463.72
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,574.69,429.38
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,526.93,393.95
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,475.72,355.61
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,425.09,316.65
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,372.34,274.53
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,320.98,232.62
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,267.95,189.53
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,216.1,147.36
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,166.44,108.22
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,121.55,75.49
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,79.24,50.14
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.32,39.87
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,41.24,29.17
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,29.62,18.24
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.17,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.95,13.78
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.48,25.24
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.63,35.29
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,65.54,41.97
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,107.62,64.53
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,153.86,97.15
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,203.84,136.3
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,254.25,177.73
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,308.28,222.28
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,360.44,265.0
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,414.21,307.9
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,465.93,348.33
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,519.27,388.77
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,567.59,425.23
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,615.25,460.42
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,659.07,491.23
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,701.46,520.36
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,739.11,546.74
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,774.62,570.6
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,805.69,591.08
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,827.29,605.23
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,850.05,619.94
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,869.76,632.66
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,884.2,641.01
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,895.47,647.36
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,901.73,651.52
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,904.93,653.81
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,902.95,652.83
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,897.96,650.0
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,887.58,643.46
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,874.0,634.91
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,855.5,623.18
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,833.91,609.46
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,807.3,592.13
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,783.37,576.63
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,745.21,551.23
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,705.96,523.72
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,664.38,495.37
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,621.52,465.44
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,573.97,430.63
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,526.12,394.8
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,474.98,355.52
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,424.33,315.7
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,371.33,273.36
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,320.26,231.7
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,267.55,188.76
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,216.05,146.79
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,166.32,107.63
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,121.46,74.97
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,78.92,49.48
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.55,39.06
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.84,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.7,17.47
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.45,12.61
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.77,22.1
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,42.89,31.24
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,59.38,36.12
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,102.85,58.43
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,149.7,91.62
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,201.55,133.09
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,253.64,176.78
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,308.74,223.05
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,328.36,245.48
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,317.72,240.81
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,408.5,308.95
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,522.29,394.01
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,524.24,394.36
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,500.35,374.64
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,599.18,448.66
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,703.3,524.46
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,740.83,549.29
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,776.03,572.02
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,806.6,590.33
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,834.41,606.67
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,857.58,621.1
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,877.61,633.51
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,893.06,642.12
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,905.27,648.71
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,911.92,652.71
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,915.31,654.77
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,913.3,652.57
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,908.07,648.46
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,897.72,642.08
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,884.0,633.65
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,865.23,622.02
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,843.27,608.37
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,816.52,591.57
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,786.86,572.83
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,752.37,551.04
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,715.58,527.23
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,674.67,499.58
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,631.96,469.99
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,585.58,436.22
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,537.06,400.1
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,485.43,360.55
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,433.79,319.96
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,377.02,274.76
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,323.97,231.41
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,269.2,186.52
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,217.22,143.7
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,165.14,102.84
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,119.02,69.8
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,74.93,44.19
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.76,34.02
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.51,25.82
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.97,16.87
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,15.01,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,26.47,14.84
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,38.32,26.63
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.51,37.56
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,67.61,44.66
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,107.9,66.67
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,109.04,74.45
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,84.16,63.22
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,145.3,110.25
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,213.07,162.06
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,296.99,223.34
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,408.11,307.46
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,458.32,346.9
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,508.79,385.6
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,556.35,421.86
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,603.5,456.98
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,563.63,424.0
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,492.77,367.45
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,623.05,466.39
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,758.27,565.54
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,787.08,583.32
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,812.96,599.38
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,835.58,613.92
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,855.46,626.64
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,791.32,576.53
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,707.41,511.98
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,804.92,584.94
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,887.64,644.32
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,771.44,560.13
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,635.04,459.97
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,709.66,515.04
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,778.85,564.26
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,803.92,585.38
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,822.55,602.17
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,721.67,528.55
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,623.98,456.61
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,665.66,490.5
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,689.82,510.7
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,649.46,481.93
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,608.04,452.32
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,561.94,418.82
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,515.73,384.56
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,466.83,348.21
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,416.25,309.75
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,365.31,269.57
