Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,316.26,230.14
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,265.4,189.5
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,218.05,151.6
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,170.49,114.54
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,127.99,83.57
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,89.01,59.39
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,62.1,46.93
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,46.78,33.56
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.01,19.35
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.5,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.72,14.16
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,39.91,27.89
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.99,38.81
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,68.69,45.99
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,108.17,67.69
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,149.69,99.56
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,189.41,132.89
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,212.32,156.88
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,220.02,166.92
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,283.05,213.97
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,357.61,270.09
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,321.07,243.44
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,267.04,201.79
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,248.96,187.8
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,226.54,170.32
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,414.78,313.5
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,615.32,458.32
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,616.22,456.03
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,615.44,453.25
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,665.99,488.48
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,723.08,527.26
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,759.18,551.14
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,794.01,574.08
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,807.05,582.37
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,817.91,589.39
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,733.59,529.61
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,644.86,466.29
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,677.2,490.16
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,713.48,515.77
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,712.93,515.75
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,710.66,514.82
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,730.43,529.27
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,750.71,543.64
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,626.21,456.75
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,508.22,372.55
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,536.9,395.45
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,564.23,416.28
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,585.81,433.86
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,592.05,439.93
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,499.92,372.26
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,416.75,310.87
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,379.39,284.02
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,340.35,255.19
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,323.86,241.22
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,297.37,217.96
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,257.72,185.03
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,215.93,149.87
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,168.7,112.75
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,125.89,81.27
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,85.58,56.21
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,60.79,45.84
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,46.12,33.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.44
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,15.01,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,26.47,14.7
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,37.97,26.2
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.83,36.81
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,64.14,41.6
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,106.15,63.39
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,151.11,94.84
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,201.5,134.56
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,237.42,170.91
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,255.82,191.1
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,323.0,240.42
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,412.77,308.47
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,443.39,333.53
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,458.19,344.55
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,449.92,338.06
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,429.66,321.75
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,559.15,419.89
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,699.36,522.83
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,736.13,547.56
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,770.62,569.99
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,689.65,506.98
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,570.13,414.92
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,727.64,532.79
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,871.61,632.59
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,885.64,639.14
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,896.36,644.49
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,831.2,598.33
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,744.38,533.18
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,699.47,501.99
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,648.14,465.96
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,778.3,563.55
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,873.89,631.02
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,854.97,618.31
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,833.04,604.44
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,657.16,480.8
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,470.59,342.95
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,518.85,380.04
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,559.73,410.38
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,557.28,410.82
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,551.88,408.83
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,499.85,371.14
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,453.85,337.47
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,421.77,314.22
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,388.45,289.0
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,325.64,241.36
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,272.22,200.83
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,230.24,168.15
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,190.0,136.57
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,152.74,107.41
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,117.79,81.08
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,84.89,58.67
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,61.84,46.53
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,46.34,33.08
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,30.51,18.95
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,15.78,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.43,14.63
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,40.25,28.15
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,52.0,38.81
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,69.9,47.55
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,109.91,70.23
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,115.49,80.65
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,98.32,74.7
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,114.31,87.14
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,130.46,99.48
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,126.68,96.12
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,122.56,92.52
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,194.04,147.85
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,269.64,204.99
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,282.04,213.27
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,293.89,221.13
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,322.88,241.73
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,352.37,262.35
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,362.18,268.87
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,371.56,275.13
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,375.93,277.24
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,379.92,279.1
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,434.31,318.26
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,489.47,357.31
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,492.42,358.32
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,494.88,359.26
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,626.61,454.85
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,757.34,546.45
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,755.0,543.75
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,750.93,540.7
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,532.68,388.85
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,310.06,226.61
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,400.37,293.41
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,483.05,352.89
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,563.39,412.38
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,635.81,465.16
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,609.59,447.18
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,582.08,428.53
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,529.71,391.94
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,476.04,354.02
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,521.96,390.79
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,535.71,401.72
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,484.59,362.54
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,433.48,322.49
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,377.34,277.13
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,324.44,233.29
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,270.06,188.22
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,218.45,145.28
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,166.49,103.55
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,119.34,68.85
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,74.7,42.74
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,46.29,33.5
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.73,25.1
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.95,16.93
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,27.08,15.08
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,44.64,31.74
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,60.37,45.72
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,77.66,54.72
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,114.92,76.06
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,154.48,103.65
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,201.0,139.56
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,246.84,176.0
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,298.45,217.67
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,350.51,260.12
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,402.36,301.66
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,452.75,341.32
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,505.95,382.31
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,553.8,418.95
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,601.29,454.5
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,646.51,487.35
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,691.59,519.48
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,729.63,546.44
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,765.65,571.2
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,798.62,592.08
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,823.19,607.08
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,845.89,621.51
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,865.55,633.88
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,882.57,643.48
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,896.54,651.07
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,903.22,654.58
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,906.74,656.34
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,905.47,653.97
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,901.1,649.67
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,891.21,642.98
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,878.02,634.23
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,859.4,621.98
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,837.63,607.72
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,811.56,590.63
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,782.65,571.65
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,749.22,549.59
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,713.46,525.35
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,672.86,496.64
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,632.31,467.41
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,585.39,433.26
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,537.57,397.67
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,486.89,359.66
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,436.2,320.54
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,382.17,277.37
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,326.73,232.24
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,272.2,187.62
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,220.31,144.92
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,168.07,103.4
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,120.1,68.28
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,74.77,42.0
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,45.44,32.8
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,37.53,25.78
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,28.0,17.01
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.12,0.02
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.46,14.54
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.01,26.2
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.88,36.83
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,62.63,41.0
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,104.44,62.01
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,149.36,93.13
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,199.78,132.77
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,250.05,174.05
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,305.24,219.85
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,358.4,264.24
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,415.05,310.23
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,467.6,352.05
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,521.13,393.46
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,570.17,430.31
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,618.35,465.47
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,661.04,496.01
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,703.74,525.79
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,741.61,551.99
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,777.18,575.48
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,808.11,594.65
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,836.3,611.85
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,859.52,626.71
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,879.56,639.48
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,894.56,647.63
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,906.16,653.6
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,912.18,657.31
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,914.93,659.01
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,913.19,657.88
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,908.28,654.78
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,898.27,648.23
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,884.89,639.58
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,866.87,627.93
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,845.6,614.21
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,819.12,597.03
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,789.74,577.88
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,754.36,554.62
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,716.97,529.45
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,676.25,500.54
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,635.56,471.08
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,588.72,436.83
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,540.9,401.08
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,489.45,362.4
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,437.98,322.56
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,383.98,279.27
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,328.81,234.22
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,274.02,189.28
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,221.9,146.32
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,169.61,104.88
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,122.16,70.27
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,76.87,43.69
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,47.11,34.04
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.5,25.64
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.73,17.54
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.5,0.53
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,25.01,13.38
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.82,24.42
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.3,33.95
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,58.83,37.56
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,100.98,56.92
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,148.96,90.02
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,202.08,131.85
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,254.52,175.36
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,313.68,224.71
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,367.99,270.28
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,423.48,315.64
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,477.05,358.3
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,531.46,400.26
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,581.08,437.35
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,629.6,472.48
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,674.6,504.27
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,717.94,534.07
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,756.62,559.74
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,792.83,583.11
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,823.78,601.77
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,851.8,618.34
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,875.53,633.02
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,895.93,645.5
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,911.1,653.27
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,922.78,658.82
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,928.72,661.78
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,931.22,662.63
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,929.48,659.85
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,924.37,655.05
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,913.99,648.35
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,900.11,639.53
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,881.46,627.73
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,859.46,613.85
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,832.09,596.51
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,801.7,577.19
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,767.02,554.97
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,729.82,530.97
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,688.01,502.55
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,644.25,471.74
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,597.59,438.37
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,549.63,403.18
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,498.16,364.97
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,445.05,324.37
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,389.91,280.53
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,335.47,236.08
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,279.25,190.01
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,225.22,145.36
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,171.06,102.11
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,117.82,62.87
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,69.69,35.17
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,37.23,25.77
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,31.1,20.34
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,24.76,14.38
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.18,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.98,13.3
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.16,24.64
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.97,34.37
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,60.65,39.68
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,103.88,61.52
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,148.58,92.15
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,198.77,131.34
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,249.67,173.28
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,303.82,218.04
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,356.42,261.17
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,410.69,304.4
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,462.59,344.59
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,516.36,384.71
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,565.25,420.38
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,613.51,454.26
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,657.92,483.65
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,701.15,511.09
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,740.13,535.58
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,772.16,553.88
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,803.53,569.91
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,832.38,583.74
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,856.04,598.33
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,876.62,611.09
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,890.0,619.04
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,899.86,624.92
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,906.99,630.47
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,911.02,634.19
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,909.95,634.84
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,905.83,633.69
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,896.23,628.57
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,883.36,621.51
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,865.5,611.34
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,844.44,599.16
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,818.28,583.2
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,789.29,565.4
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,755.06,544.5
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,722.42,523.52
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,680.87,495.44
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,637.68,465.67
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,589.95,432.01
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,541.61,397.04
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,490.09,358.7
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,436.93,318.17
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,381.99,275.37
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,329.02,233.09
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,275.11,189.88
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,224.07,148.65
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,172.62,108.83
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,125.48,74.97
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,81.44,48.61
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,51.0,37.47
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,41.14,28.83
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.96,19.5
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.64,1.74
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.19
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,38.79,26.84
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.56,37.4
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,64.31,43.6
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,103.63,63.89
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,146.27,93.14
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,194.42,130.37
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,244.63,170.96
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,297.39,213.99
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,331.92,245.83
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,351.56,263.78
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,367.9,276.58
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,373.35,280.03
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,410.38,306.35
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,447.94,332.34
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,414.42,306.33
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,369.55,272.03
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,502.2,369.28
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,645.21,469.52
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,733.89,533.67
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,821.23,594.8
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,774.08,558.82
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,704.98,506.78
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,744.15,535.07
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,786.96,564.75
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,849.07,611.56
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,904.72,650.03
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,807.62,582.12
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,695.92,500.38
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,795.83,576.29
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,875.55,632.88
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,643.03,471.76
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,399.45,292.14
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,611.68,453.29
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,782.5,575.31
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,613.63,452.91
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,452.03,332.74
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,558.73,415.68
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,629.17,468.57
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,583.48,434.64
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,536.59,399.74
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,440.39,328.38
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,362.98,271.03
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,334.18,248.23
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,300.85,220.48
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,267.42,190.08
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,222.92,149.1
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,170.82,106.99
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,122.76,71.07
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,77.43,43.94
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,46.12,33.53
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.73,25.29
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.09,1.29
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,13.64,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.43,12.05
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.88,22.83
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.0,31.99
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,57.29,37.53
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,98.3,57.17
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,143.14,87.68
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,193.26,126.61
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,243.26,167.72
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,296.96,212.17
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,349.35,255.32
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,405.27,299.95
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,406.97,303.97
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,378.81,282.97
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,482.68,360.34
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,604.68,448.74
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,649.27,478.61
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,689.63,505.3
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,726.73,529.98
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,761.62,551.63
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,729.12,523.41
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,667.35,474.76
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,771.44,550.4
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,865.69,612.91
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,881.39,620.26
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,893.86,626.38
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,900.82,630.43
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,904.6,632.64
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,800.69,563.66
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,668.34,470.22
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,790.25,559.68
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,878.38,619.02
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,861.12,606.9
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,840.6,593.77
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,814.48,578.27
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,785.47,560.82
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,748.46,537.99
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,713.92,515.65
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,673.26,489.44
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,630.95,461.35
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,584.5,428.62
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,537.14,394.35
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,486.88,357.59
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,434.87,318.39
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,381.2,276.2
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,328.97,234.1
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,274.83,190.3
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,223.47,148.46
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,172.44,108.11
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,126.35,74.4
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,80.74,46.96
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.55,36.1
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.41,28.17
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.98,19.57
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.96,13.08
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.38,24.06
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,46.2,33.84
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,58.41,38.84
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,100.29,59.56
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,144.36,89.36
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,194.07,127.68
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,243.8,168.03
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,297.3,211.6
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,349.66,254.31
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,403.76,297.2
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,455.33,336.93
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,508.73,376.51
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,557.28,412.26
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,605.23,446.48
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,649.26,476.06
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,691.92,503.72
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,730.04,528.9
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,761.21,548.32
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,792.78,566.74
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,821.84,583.35
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,845.29,597.95
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,865.72,610.71
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,882.18,620.26
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,895.55,627.92
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,902.52,632.46
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,906.31,635.17
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,799.94,562.84
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,664.84,466.26
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,788.33,556.96
