Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,877.83,618.04
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,859.55,606.45
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,838.15,593.78
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,812.48,577.99
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,783.99,560.35
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,751.5,540.31
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,716.29,518.06
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,676.43,491.96
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,634.74,463.91
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,589.63,431.76
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,541.85,396.94
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,490.66,359.36
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,439.37,320.5
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,385.99,278.43
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,331.18,234.25
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,276.32,189.73
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,223.94,146.83
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,171.28,104.91
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,122.55,68.9
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,76.37,41.55
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,43.57,31.1
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,36.03,24.48
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.16,17.21
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.71,1.43
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,13.64,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.45,11.77
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.52,22.38
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,43.29,31.21
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,55.78,36.57
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,97.31,56.02
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,142.33,86.4
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,192.66,125.47
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,243.63,167.53
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,298.08,212.8
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,350.86,256.58
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,407.18,301.95
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,458.89,342.76
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,511.05,382.66
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,559.94,419.0
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,608.12,453.75
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,652.4,484.8
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,692.38,512.15
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,730.56,538.74
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,766.54,562.36
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,797.64,581.39
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,826.05,598.51
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,754.95,546.02
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,647.68,465.5
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,782.65,564.96
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,900.12,644.04
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,830.57,594.8
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,739.34,526.65
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,833.47,596.94
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,906.94,646.33
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,897.21,639.75
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,884.12,631.61
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,866.38,620.75
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,845.39,607.79
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,688.96,498.91
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,526.39,379.4
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,384.5,279.73
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,249.22,181.37
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,353.92,260.04
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,442.48,324.99
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,422.79,311.11
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,401.03,295.77
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,435.24,321.96
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,439.24,322.99
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,383.52,278.64
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,330.96,235.88
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,276.83,191.8
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,225.41,149.65
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,173.67,108.65
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,126.56,73.97
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,81.7,46.87
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.11,34.75
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.31,27.07
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,30.24,18.8
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.25,2.36
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.44,11.64
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.67,23.32
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,45.54,33.11
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,56.26,37.22
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,97.0,55.4
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,143.19,86.56
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,194.71,126.57
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,245.36,168.1
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,303.22,215.94
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,356.81,260.63
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,411.77,305.27
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,464.55,347.12
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,518.11,388.3
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,567.42,425.87
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,615.45,461.51
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,660.08,493.07
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,703.17,522.71
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,741.73,547.63
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,777.92,570.01
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,809.44,589.23
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,838.12,606.45
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,862.15,621.79
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,882.94,635.05
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,896.55,642.37
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,906.45,647.36
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,913.29,651.55
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,916.84,653.71
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,915.4,653.04
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,910.77,650.43
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,901.07,644.37
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,887.99,636.23
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,869.84,623.81
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,848.47,609.36
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,821.88,592.32
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,792.38,573.35
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,759.0,551.92
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,723.16,528.68
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,682.07,501.07
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,639.15,471.51
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,593.43,438.35
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,545.32,402.73
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,493.94,364.49
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,442.47,325.01
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,388.25,281.84
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,333.04,237.0
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,278.05,192.0
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,225.59,148.76
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,172.96,107.01
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,125.42,72.08
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,80.0,44.78
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,46.88,33.88
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.84,25.98
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.48,18.3
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.86,2.34
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.45,11.58
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.69,23.44
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,45.57,33.28
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,55.55,36.91
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,96.38,54.66
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,142.29,85.37
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,193.56,125.05
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,239.31,167.53
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,274.13,199.98
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,296.63,220.94
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,306.54,230.24
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,364.26,273.19
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,426.71,319.09
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,445.94,332.92
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,456.48,339.99
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,578.58,431.77
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,707.5,526.3
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,745.89,551.57
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,781.75,575.33
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,813.02,594.7
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,841.4,612.04
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,761.61,554.42
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,645.15,466.4
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,696.12,502.32
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,741.82,533.51
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,699.17,503.52
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,648.92,468.43
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,661.3,477.88
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,672.37,486.17
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,669.02,484.2
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,664.36,481.43
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,645.41,468.69
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,625.65,455.4
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,723.23,531.95
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,784.23,579.98
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,749.98,556.85
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,717.2,534.45
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,568.81,424.24
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,432.8,321.33
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,335.88,250.59
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,248.58,185.57
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,329.02,247.51
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,385.58,288.65
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,346.03,257.23
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,302.96,222.65
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,257.3,185.91
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,211.95,148.93
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,167.53,113.71
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,126.05,82.32
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,86.95,56.36
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,58.13,43.68
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,45.56,32.63
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,32.67,21.0
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,16.81,3.56
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.16,8.96
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,36.57,24.92
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,52.7,39.32
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,69.96,54.37
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,93.0,68.34
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,116.84,87.07
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,140.92,106.34
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,180.61,136.15
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,226.55,171.14
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,264.54,200.95
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,304.32,231.93
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,302.76,230.87
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,291.92,221.99
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,313.2,237.76
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,334.19,253.06
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,441.25,333.32
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,558.44,418.71
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,561.94,419.43
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,556.44,414.05
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,583.55,433.19
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,610.25,451.77
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,613.57,453.04
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,615.19,453.21
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,527.99,389.14
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,430.83,317.31
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,296.44,219.71
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,158.64,116.61
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,222.62,165.07
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,286.62,212.57
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,192.55,142.25
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,99.15,71.21
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,177.24,131.11
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,255.11,189.65
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,250.9,186.51
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,246.62,183.52
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,222.98,166.01
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,199.56,148.58
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,143.48,106.3
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,87.94,63.63
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,134.22,99.92
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,179.73,135.31
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,131.74,98.4
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,84.2,61.42
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,77.52,56.38
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,70.82,51.26
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,86.0,63.73
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,100.44,75.65
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,85.53,63.89
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,70.73,52.07
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,56.89,40.92
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,43.2,31.24
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,30.86,20.48
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,18.48,9.58
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,21.69,9.92
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,37.96,26.08
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,54.1,40.5
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,69.33,53.81
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,95.84,68.8
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,116.03,85.86
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,129.86,98.54
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,169.38,128.13
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,214.86,162.48
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,292.89,218.51
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,399.65,298.8
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,390.48,294.87
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,347.17,262.27
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,465.14,351.82
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,604.57,454.92
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,647.8,485.28
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,691.03,515.47
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,671.98,496.14
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,621.6,454.73
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,725.28,531.85
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,824.11,600.14
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,798.1,579.33
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,748.81,540.22
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,769.04,553.0
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,787.53,564.1
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,770.67,552.07
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,755.81,541.52
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,835.54,601.73
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,893.4,642.25
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,884.26,636.07
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,871.91,628.36
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,854.2,617.21
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,833.43,604.1
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,807.6,587.4
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,779.02,568.88
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,750.86,550.82
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,715.06,526.67
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,674.62,498.37
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,632.51,468.38
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,574.14,425.23
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,520.98,385.47
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,483.24,357.99
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,437.04,322.66
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,363.74,266.77
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,302.41,220.72
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,256.59,184.41
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,211.64,148.33
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,167.73,113.7
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,126.31,82.38
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,89.7,58.36
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,58.79,44.03
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,45.55,32.56
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,31.94,20.44
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.43,3.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,21.15,9.41
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.91,20.23
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,41.61,29.89
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,48.31,35.82
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,89.43,48.8
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,140.27,87.13
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,182.92,123.32
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,233.03,160.08
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,297.79,209.93
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,325.53,238.42
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,329.39,245.13
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,411.18,305.38
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,511.09,378.93
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,559.93,414.29
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,607.84,448.12
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,652.44,478.64
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,695.38,507.16
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,733.77,532.22
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,769.83,554.84
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,800.91,572.88
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,829.14,588.94
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,792.83,561.12
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,727.87,511.52
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,821.09,577.39
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,898.38,625.77
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,905.35,629.14
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,909.05,631.28
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,907.81,630.48
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,903.41,627.88
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,893.94,622.76
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,881.13,615.65
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,863.28,604.17
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,842.24,590.75
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,816.44,575.13
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,787.77,557.64
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,751.14,534.91
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,716.81,512.89
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,676.58,487.03
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,634.63,459.34
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,588.31,427.19
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,541.09,393.51
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,490.75,357.21
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,438.7,318.52
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,385.63,277.36
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,333.65,235.9
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,269.49,187.47
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,216.0,148.21
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,170.54,112.48
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,127.79,80.45
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,87.41,54.41
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.33,39.76
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.82,29.94
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.85,19.36
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.45,3.54
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.87,9.57
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,36.52,24.64
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,49.21,36.0
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,61.24,46.42
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,99.95,62.11
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,141.83,90.02
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,189.18,125.68
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,237.41,163.75
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,291.57,206.43
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,341.8,246.6
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,394.15,287.34
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,444.39,324.82
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,495.53,361.48
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,542.97,394.98
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,590.16,427.26
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,633.68,456.47
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,675.96,484.13
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,714.18,510.03
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,748.22,532.95
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,778.29,553.38
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,805.8,571.81
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,829.2,586.86
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,849.87,600.22
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,868.79,611.29
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,884.99,620.67
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,892.15,626.56
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,896.22,630.69
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,894.15,630.18
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,889.1,627.88
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,880.06,622.75
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,867.93,615.72
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,472.96,349.33
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,72.21,49.22
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,51.64,34.02
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.38
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,45.33,29.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,59.54,40.35
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,39.92,25.37
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,42.53,27.61
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,64.72,44.96
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,54.46,37.18
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,44.22,29.34
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,50.41,34.42
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,56.59,39.55
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,121.77,89.93
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,175.55,130.01
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,145.15,106.22
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,115.85,83.63
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,88.33,63.39
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,63.84,48.5
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,49.17,35.65
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,32.22,20.67
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,16.73,3.81
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.35,8.35
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,31.28,20.38
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,41.86,29.94
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,50.86,37.9
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,62.72,45.79
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,103.83,66.47
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,187.11,121.27
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,237.37,162.35
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,291.22,206.84
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,344.19,250.96
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,398.87,295.51
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,403.52,301.94
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,376.61,281.95
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,365.79,273.26
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,344.77,256.4
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,510.22,380.87
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,690.85,510.72
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,725.97,534.24
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,761.95,557.85
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,697.41,507.2
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,595.25,429.3
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,738.26,535.14
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,867.42,623.91
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,760.63,546.62
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,617.95,441.14
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,777.29,558.57
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,909.83,648.15
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,909.12,646.99
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,905.29,644.97
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,895.98,639.2
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,883.35,631.41
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,865.26,620.16
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,844.01,606.91
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,818.46,590.85
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,790.04,572.87
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,756.81,551.61
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,717.85,525.21
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,604.95,443.55
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,503.0,368.53
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,447.22,329.26
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,397.97,293.89
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,434.16,321.9
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,439.72,324.54
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,386.8,282.58
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,335.28,240.94
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,281.62,197.42
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,230.76,155.84
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,179.71,115.3
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,133.36,80.74
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,87.2,51.39
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.67,37.91
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.5,29.05
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.63,3.17
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,12.28,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,21.14,8.58
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.81,21.53
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,44.1,31.68
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,53.09,39.61
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,94.45,55.4
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,138.57,84.45
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,188.24,122.22
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,238.39,162.86
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,292.24,206.92
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,344.44,249.56
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,398.42,292.57
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,450.13,332.81
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,502.11,371.99
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,552.24,409.33
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,600.64,444.51
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,645.35,475.53
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,688.68,504.82
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,727.15,531.27
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,763.58,555.58
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,796.5,575.54
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,826.91,593.7
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,843.79,603.87
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,864.4,616.6
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,879.72,624.99
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,891.83,631.41
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,819.25,580.81
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,718.8,507.89
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,720.92,509.3
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,721.52,509.07
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,635.68,450.58
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,556.25,395.58
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,718.71,515.53
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,842.99,602.35
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,817.15,585.45
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,788.51,567.69
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,757.37,548.4
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,723.28,526.68
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,686.04,502.19
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,643.44,473.42
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,597.3,440.45
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,550.09,405.85
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,499.27,368.39
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,448.35,329.65
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,392.58,285.66
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,339.53,242.58
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,284.47,197.72
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,231.9,154.44
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,179.4,112.34
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,131.12,76.07
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,84.51,47.05
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,46.82,33.84
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,38.54,26.59
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.72,17.73
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.47,2.51
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.4,7.85
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.97,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.23,29.38
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,50.81,37.76
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,92.94,52.74
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,138.91,82.82
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,190.36,122.03
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,242.29,164.35
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,297.7,209.9
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,351.39,253.9
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,408.68,299.5
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,461.45,340.57
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,514.63,380.65
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,564.34,416.87
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,613.34,451.44
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,658.63,482.7
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,699.66,510.35
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,738.71,536.96
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,775.54,560.59
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,807.41,579.64
