Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,836.6,596.83
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,860.82,611.99
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,881.91,625.19
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,895.8,632.56
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,906.11,637.76
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,913.57,642.57
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,917.81,645.47
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,916.77,644.16
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,912.64,641.02
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,903.01,635.47
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,890.09,627.93
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,872.58,617.81
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,851.88,605.63
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,825.59,589.51
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,796.45,571.49
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,763.49,551.02
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,728.11,528.48
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,690.54,503.84
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,647.51,474.86
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,600.83,441.59
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,553.19,406.79
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,501.42,368.79
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,449.64,329.58
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,393.68,285.63
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,340.72,242.86
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,285.79,198.32
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,233.47,155.48
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,180.89,113.66
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,132.97,77.93
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,86.84,49.17
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,49.36,35.81
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.32,27.1
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.23,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.89
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.77,8.39
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,36.41,24.52
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.29,36.16
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,59.15,44.82
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,97.62,60.29
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,140.1,88.37
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,188.57,125.04
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,238.7,165.24
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,291.79,208.52
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,343.95,251.38
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,398.21,294.98
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,449.91,335.7
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,502.93,376.33
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,553.06,413.73
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,601.59,448.98
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,646.53,480.87
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,690.52,511.35
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,729.74,537.63
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,766.91,561.52
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,799.34,581.45
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,823.0,595.4
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,846.92,610.59
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,867.84,623.78
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,883.89,632.71
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,896.72,639.6
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,904.08,644.12
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,908.29,646.72
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,907.73,646.54
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,904.14,644.52
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,895.14,638.88
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,882.9,631.24
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,865.69,619.31
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,845.33,605.42
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,819.84,590.53
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,791.53,573.66
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,762.72,555.4
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,726.2,531.14
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,685.58,502.91
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,643.24,472.96
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,595.94,438.84
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,547.98,403.5
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,497.27,366.0
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,445.01,326.33
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,390.61,284.02
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,338.03,242.08
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,283.75,198.14
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,232.42,156.29
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,181.25,115.62
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,133.69,80.2
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,88.87,52.08
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.37,38.16
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.96,29.98
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.24,21.17
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.61,4.11
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,11.37,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,21.34,7.66
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,36.87,24.73
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,51.07,37.47
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,62.87,47.87
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,93.91,62.27
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,119.63,84.95
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,131.82,98.79
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,146.06,110.3
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,159.05,120.5
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,196.38,148.77
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,236.59,179.05
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,242.06,182.69
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,245.59,184.64
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,300.63,225.52
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,358.59,267.94
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,349.94,260.17
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,338.93,250.7
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,354.42,261.57
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,369.74,272.22
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,503.89,370.34
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,643.94,469.17
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,695.75,504.54
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,753.52,543.59
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,825.01,595.73
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,892.42,640.94
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,846.94,607.14
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,787.25,561.07
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,848.83,608.1
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,897.49,642.21
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,888.35,635.54
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,876.0,627.18
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,858.6,614.69
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,838.09,600.33
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,812.2,583.54
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,783.6,564.98
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,750.59,543.59
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,715.22,519.65
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,675.12,493.02
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,633.42,464.66
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,534.24,391.8
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,448.78,328.48
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,455.98,335.15
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,440.29,322.67
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,387.63,281.1
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,335.73,239.22
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,281.85,195.72
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,230.72,154.05
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,178.91,112.53
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,131.16,76.57
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,86.28,48.62
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.04,34.4
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,39.26,26.8
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.7
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.85
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,32.25,20.95
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,49.77,36.52
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,65.96,50.69
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,89.02,65.12
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,110.33,81.92
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,131.01,98.51
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,177.4,132.44
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,233.76,174.87
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,282.25,212.15
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,335.57,253.09
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,375.91,284.12
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,415.92,314.2
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,497.26,375.95
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,593.02,447.84
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,638.28,480.48
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,682.81,512.07
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,721.98,538.74
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,759.24,563.49
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,792.51,584.13
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,823.6,603.07
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,848.85,617.88
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,862.84,625.08
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,829.59,598.13
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,770.19,550.86
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,794.62,566.93
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,812.74,578.43
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,785.59,558.73
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,760.62,540.65
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,750.63,533.96
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,738.99,526.14
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,807.08,577.09
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,847.95,606.02
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,782.88,560.83
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,710.24,507.88
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,653.82,469.28
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,604.52,434.96
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,598.72,433.58
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,582.31,424.28
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,529.74,386.66
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,476.59,348.35
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,472.07,345.89
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,448.53,327.58
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,385.08,278.71
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,326.25,233.13
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,272.31,190.97
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,223.07,152.39
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,176.42,116.06
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,133.77,84.43
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,92.25,57.31
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.57,41.45
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,46.33,32.6
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,33.42,21.19
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.2,3.67
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,11.37,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.23,6.08
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,34.54,22.79
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.05,34.21
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,52.6,39.32
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,88.13,52.41
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,131.7,87.68
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,164.15,117.68
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,211.06,152.2
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,270.12,197.55
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,318.42,236.8
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,367.94,276.26
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,433.22,326.59
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,510.01,385.7
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,559.64,423.43
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,607.36,458.78
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,652.66,491.51
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,696.77,522.58
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,735.95,548.66
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,772.82,572.06
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,805.67,592.45
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,835.87,610.87
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,859.92,624.77
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,880.77,636.46
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,894.91,643.97
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,905.35,649.1
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,913.19,653.7
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,917.72,656.22
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,917.24,654.5
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,913.56,650.81
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,904.74,645.28
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,892.56,637.66
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,875.22,626.74
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,854.6,613.71
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,829.16,597.26
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,800.76,578.86
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,765.95,556.34
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,728.93,532.19
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,689.05,504.78
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,647.27,475.2
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,602.9,443.15
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,555.44,408.18
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,504.16,370.36
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,452.71,331.24
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,398.58,288.98
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,345.35,246.19
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,287.76,199.34
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,234.81,155.64
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,181.46,112.56
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,132.53,75.58
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,85.38,46.07
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,45.38,32.18
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,38.14,25.86
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.5,18.04
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.87,2.3
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,11.37,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.21,5.52
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,34.19,22.39
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,46.37,33.47
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,62.21,47.28
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,87.31,63.55
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,119.26,78.42
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,185.35,121.55
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,234.14,161.14
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,288.03,205.72
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,340.8,249.85
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,395.5,294.63
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,449.75,338.11
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,503.06,379.83
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,552.35,417.34
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,601.09,453.43
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,646.48,486.33
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,690.67,517.63
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,726.67,543.34
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,763.52,567.98
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,795.85,588.27
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,825.64,606.66
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,850.21,621.16
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,871.71,633.51
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,888.71,643.06
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,902.52,650.5
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,910.78,655.46
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,915.76,658.35
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,915.8,656.97
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,912.64,653.59
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,904.34,648.08
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,892.67,640.46
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,875.86,629.79
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,855.77,617.01
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,829.97,600.43
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,801.21,581.87
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,766.46,557.98
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,729.68,532.71
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,689.78,506.06
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,650.24,478.86
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,602.6,444.29
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,554.28,408.51
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,502.99,370.55
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,451.68,331.45
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,395.52,287.18
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,342.79,244.55
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,287.86,200.5
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,235.73,158.15
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,183.38,116.7
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,136.8,82.07
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,90.01,52.04
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,52.24,37.88
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.62,29.54
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.26,21.04
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.59,3.6
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.28,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.09,1.7
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,30.99,19.74
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,47.43,34.34
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,63.65,48.49
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,85.74,62.68
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,119.46,84.02
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,168.78,118.24
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,209.38,151.14
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,250.2,184.02
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,314.79,231.42
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,403.43,299.06
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,456.5,341.66
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,510.39,383.78
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,560.39,421.78
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,609.35,457.94
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,654.51,490.43
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,698.15,521.03
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,737.18,546.64
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,773.88,569.67
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,805.99,589.49
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,835.28,607.25
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,859.89,622.82
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,881.29,636.25
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,895.54,643.85
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,906.03,649.03
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,913.48,653.41
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,917.63,655.72
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,916.27,653.13
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,911.73,648.6
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,903.06,642.89
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,891.06,635.11
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,872.7,623.51
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,851.22,609.93
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,825.81,593.76
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,797.52,575.65
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,763.5,553.62
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,727.2,529.95
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,690.46,505.48
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,648.28,476.63
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,601.31,442.7
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,553.55,407.44
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,502.37,369.78
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,451.18,330.93
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,395.51,287.09
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,343.07,244.7
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,288.18,200.32
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,236.04,157.72
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,183.35,115.8
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,135.41,79.83
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,89.96,51.1
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,50.5,36.43
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.8,28.04
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.77,19.83
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.18,5.14
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,21.12,12.19
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,31.28,20.99
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,41.47,28.17
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,52.11,36.74
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,62.78,45.17
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,83.16,61.21
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,103.64,77.05
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,181.79,136.58
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,268.44,201.83
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,373.88,280.25
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,507.57,380.26
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,557.48,417.46
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,606.78,453.38
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,650.96,484.87
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,695.67,515.91
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,734.84,542.77
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,771.77,566.82
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,804.72,587.01
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,835.11,605.3
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,859.92,620.76
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,881.56,634.11
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,897.75,642.86
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,910.51,649.42
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,918.07,654.05
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,922.3,656.64
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,922.83,655.57
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,920.11,652.51
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,911.31,647.04
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,899.12,639.48
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,881.79,627.33
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,861.18,613.22
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,835.24,596.86
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,806.32,578.58
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,771.61,556.38
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,734.77,532.62
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,694.85,506.61
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,653.03,478.27
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,607.76,445.74
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,559.53,410.41
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,508.24,372.83
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,456.84,333.99
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,401.9,290.82
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,346.24,246.19
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,291.03,201.59
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,238.4,158.58
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,185.08,116.3
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,136.89,80.3
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,90.48,50.92
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,50.22,36.19
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.45,27.75
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.79,19.83
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.4
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.91,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,11.44,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,27.06,16.44
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,42.1,29.83
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,59.63,45.06
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,78.67,58.2
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,99.0,74.06
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,119.6,89.91
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,172.99,127.89
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,241.11,178.33
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,309.26,227.81
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,400.84,296.91
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,294.09,221.22
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,141.99,104.98
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,158.69,117.42
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,175.68,129.77
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,196.49,144.88
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,217.58,160.04
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,289.68,212.71
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,360.0,262.8
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,456.29,331.51
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,562.34,404.98
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,642.05,460.75
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,718.65,513.58
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,658.42,468.86
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,587.93,417.54
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,659.45,468.1
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,737.07,521.05
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,737.61,519.58
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,736.58,517.57
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,688.13,484.42
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,633.29,447.04
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,754.31,536.29
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,845.67,600.96
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,819.51,583.66
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,790.64,565.35
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,758.89,545.11
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,724.43,522.33
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,684.14,495.69
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,642.22,467.38
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,595.81,434.48
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,548.15,400.02
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,497.4,363.43
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,446.83,325.84
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,314.58,229.31
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,210.89,155.1
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,237.68,170.11
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,236.39,159.62
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,183.08,117.93
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,137.16,83.97
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,93.19,55.7
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,56.76,41.58
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.45,31.03
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,34.12,21.68
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.56,2.88
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.1,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,17.34,1.25
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,34.82,22.75
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,51.02,37.45
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,64.18,49.1
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,99.69,66.26
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,106.46,74.92
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,93.87,70.64
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,116.29,88.04
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,139.44,105.75
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,143.13,108.14
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,146.29,110.05
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,235.11,177.7
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,332.91,250.63
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,385.76,289.05
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,442.42,329.82
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,490.79,363.83
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,536.82,395.68
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,532.28,390.27
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,528.27,385.2
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,600.5,435.73
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,670.51,483.5
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,585.5,422.28
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,493.26,355.43
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,558.49,400.93
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,617.21,440.63
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,656.49,467.89
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,701.42,498.72
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,707.83,502.17
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,712.78,504.88
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,807.21,575.34
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,881.71,628.52
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,864.29,617.29
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,843.85,604.7
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,818.38,588.6
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,790.23,570.71
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,756.24,548.61
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,720.26,524.19
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,680.24,496.68
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,639.22,467.98
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,591.79,434.2
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,544.36,399.71
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,494.3,363.3
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,444.66,326.16
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,390.33,284.12
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,336.82,242.1
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,284.04,200.44
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,234.74,161.2
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,185.01,123.43
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,143.53,93.79
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,102.43,66.85
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,68.82,51.77
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,53.28,38.42
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,36.87,23.95
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,19.64,3.57
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,16.53,0.02
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,35.39,23.07
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,54.02,39.76
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,65.16,49.7
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,100.33,66.21
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,138.58,91.45
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,184.61,125.91
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,230.95,162.35
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,283.9,205.03
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,337.5,249.0
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,391.3,292.49
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,442.95,333.57
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,496.67,375.34
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,546.79,413.38
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,596.9,450.46
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,642.75,482.8
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,686.88,513.12
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,727.2,541.89
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,765.73,568.98
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,799.24,590.6
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,830.38,610.15
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,855.98,626.74
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,878.7,641.36
