Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,892.91,649.1
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,903.52,654.49
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,911.21,659.16
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,915.79,661.86
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,915.46,659.99
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,912.09,656.22
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,902.92,649.88
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,890.63,641.58
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,873.51,629.06
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,853.46,614.71
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,827.13,597.53
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,798.22,578.47
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,766.01,556.63
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,733.36,534.18
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,692.22,506.55
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,649.66,477.37
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,602.68,443.58
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,555.19,408.74
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,503.76,371.0
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,452.84,332.66
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,398.96,291.27
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,347.17,250.51
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,290.64,205.59
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,240.05,164.95
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,188.96,125.15
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,143.87,91.8
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,100.55,63.4
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,66.75,49.87
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,51.11,36.47
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,37.58,24.36
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,19.58,3.07
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.35,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,32.92,21.09
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,47.69,34.58
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.95,40.39
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,91.73,55.78
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,122.52,84.07
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,131.19,98.33
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,171.99,128.6
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,219.65,164.49
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,267.44,200.96
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,322.88,243.31
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,404.1,304.77
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,507.24,383.3
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,557.6,421.44
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,607.42,458.26
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,653.41,491.41
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,698.19,522.9
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,734.19,547.27
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,771.17,570.67
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,803.98,591.1
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,834.23,609.63
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,858.79,625.27
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,880.26,638.82
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,824.38,596.4
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,741.09,531.36
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,843.36,608.35
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,925.68,664.77
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,838.63,602.33
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,730.54,520.46
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,829.22,595.66
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,901.89,646.45
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,884.95,633.96
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,864.66,619.8
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,838.18,602.68
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,808.72,583.59
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,775.6,562.21
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,739.86,538.94
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,699.22,512.8
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,656.62,483.66
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,609.34,449.44
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,561.8,414.26
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,510.41,376.28
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,458.81,336.98
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,402.95,292.87
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,346.69,247.51
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,291.23,202.39
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,238.28,158.78
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,184.35,115.74
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,135.81,79.19
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,89.09,49.05
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,49.82,35.69
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.86,25.46
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.5,17.81
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.89,0.57
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.11,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.35,17.23
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.83,27.83
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,45.53,33.01
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,84.93,46.89
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,130.42,76.13
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,181.81,115.35
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,233.8,157.8
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,293.16,207.03
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,347.67,252.93
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,403.72,299.07
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,457.69,341.83
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,512.62,383.92
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,563.1,422.08
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,612.7,458.48
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,658.56,491.37
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,702.79,522.3
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,742.57,548.22
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,779.99,571.96
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,812.45,592.1
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,841.98,610.15
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,867.13,626.26
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,889.04,640.24
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,899.94,645.58
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,906.39,648.1
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,914.35,653.09
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,919.06,656.04
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,918.78,654.68
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,915.35,651.38
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,906.46,645.77
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,894.3,638.11
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,876.67,626.92
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,855.89,613.71
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,830.76,597.43
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,802.75,579.24
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,772.12,559.44
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,734.15,534.1
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,693.48,506.84
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,651.15,477.83
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,603.96,443.8
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,555.78,408.39
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,504.42,370.65
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,453.26,332.02
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,398.52,289.8
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,346.06,248.34
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,291.9,204.96
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,240.89,163.68
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,187.08,121.59
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,141.41,87.74
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,96.8,58.61
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,60.1,44.15
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,47.36,33.21
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,34.75,21.93
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,17.89,1.29
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.76,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,26.1,15.35
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.43,25.81
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,42.29,30.33
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,83.72,45.43
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,130.51,75.61
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,183.18,116.01
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,236.32,159.78
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,295.26,208.66
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,350.18,254.57
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,406.78,300.74
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,460.75,343.84
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,514.88,385.74
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,565.73,423.82
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,614.59,459.3
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,660.04,490.25
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,703.7,518.9
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,743.12,544.28
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,780.27,567.05
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,812.71,586.61
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,842.21,604.06
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,866.83,619.48
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,888.28,632.84
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,904.22,641.33
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,916.74,647.67
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,924.49,652.37
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,928.89,655.04
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,927.71,653.09
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,923.29,649.2
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,914.24,643.77
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,901.84,636.46
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,883.92,625.65
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,862.84,612.82
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,836.91,598.09
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,808.06,581.3
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,774.31,559.86
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,738.27,536.72
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,701.62,512.95
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,659.16,484.27
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,611.99,450.51
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,563.9,415.31
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,512.2,377.24
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,460.46,338.02
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,403.75,293.48
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,349.94,250.1
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,294.61,205.38
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,242.0,162.36
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,188.23,119.64
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,139.81,83.2
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,93.28,53.06
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,52.91,38.21
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,40.47,27.57
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,31.02,18.94
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.68,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.02,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,31.74,19.78
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,47.58,34.26
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,54.4,40.56
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,91.71,55.94
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,135.06,84.22
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,185.08,121.94
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,237.12,163.52
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,292.21,208.12
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,345.67,252.01
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,401.41,296.76
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,454.4,338.45
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,507.78,379.21
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,557.92,416.33
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,607.85,452.21
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,652.6,482.35
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,695.56,510.27
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,734.98,535.85
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,772.46,559.46
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,803.49,577.41
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,831.56,593.12
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,856.24,607.67
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,878.03,620.26
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,891.19,626.25
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,900.82,630.06
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,908.54,634.66
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,913.18,637.42
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,911.53,635.0
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,906.88,630.85
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,897.42,625.72
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,884.92,618.73
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,867.2,607.17
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,846.66,593.87
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,825.22,582.48
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,796.26,565.52
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,760.36,542.48
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,722.89,518.0
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,682.1,490.5
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,640.11,461.7
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,594.09,429.82
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,547.57,396.83
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,496.65,360.55
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,446.47,323.81
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,391.19,282.45
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,340.59,243.52
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,287.38,202.07
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,237.85,163.16
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,188.07,124.97
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,144.04,92.68
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,102.31,65.4
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,67.87,50.49
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,35.38,22.33
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,18.37,0.07
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.73,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,15.39,6.7
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,25.55,15.91
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,39.28,27.89
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,52.67,37.56
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,66.95,49.15
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,81.36,60.61
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,140.6,105.07
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,209.38,156.75
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,269.19,201.05
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,339.34,253.58
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,379.04,283.16
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,417.32,310.73
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,508.22,378.06
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,609.96,452.25
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,656.54,484.37
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,701.97,515.11
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,738.5,538.68
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,776.17,561.49
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,809.33,581.22
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,839.88,599.07
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,865.56,613.62
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,888.14,626.13
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,901.2,632.57
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,910.43,636.68
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,917.9,641.43
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,922.18,644.26
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,921.48,644.37
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,917.69,642.64
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,883.08,619.3
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,831.13,581.02
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,856.82,602.67
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,868.12,611.69
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,841.73,595.61
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,812.53,577.83
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,778.71,556.88
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,742.37,533.88
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,701.23,507.24
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,658.38,478.76
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,611.26,445.61
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,563.21,411.01
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,510.82,373.22
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,459.17,334.78
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,403.78,291.86
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,349.8,249.01
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,294.14,204.64
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,241.42,162.06
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,188.54,120.28
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,140.77,84.39
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,92.79,53.05
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,54.06,39.14
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,40.48,27.55
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.27,18.25
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,14.75,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,27.23,16.07
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.89,27.93
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.18,34.51
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,88.51,51.39
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,133.22,80.3
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,184.39,119.14
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,221.04,156.16
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,239.09,176.5
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,309.8,227.98
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,404.27,298.97
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,459.86,341.84
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,514.35,382.59
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,565.73,420.44
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,616.54,456.73
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,663.09,489.18
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,708.24,519.85
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,744.82,543.54
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,782.46,566.54
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,815.16,586.23
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,845.16,603.99
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,870.12,619.68
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,891.96,633.37
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,909.65,643.13
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,924.1,650.85
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,931.53,655.55
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,935.59,658.24
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,934.97,656.96
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,931.05,653.7
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,921.46,647.81
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,908.49,639.88
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,890.82,629.47
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,869.87,616.97
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,844.06,600.88
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,815.29,582.84
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,780.84,561.15
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,743.92,537.67
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,703.31,511.88
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,660.81,483.3
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,615.62,451.09
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,567.07,415.81
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,515.1,377.99
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,463.01,338.86
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,408.04,295.82
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,352.12,251.04
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,295.63,205.48
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,241.7,161.35
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,187.35,117.62
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,137.89,79.93
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,89.72,48.68
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,49.1,35.05
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,36.04,23.91
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,28.02,16.42
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.06,14.95
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.36,26.5
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.66,33.14
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,85.8,49.73
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,129.46,78.0
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,179.53,115.96
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,209.5,149.07
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,214.76,160.13
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,291.66,215.02
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,396.01,292.67
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,382.2,285.53
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,330.99,247.24
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,457.28,342.07
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,605.45,450.12
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,651.37,481.37
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,695.74,511.25
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,732.29,534.83
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,769.88,557.77
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,801.91,576.74
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,831.18,593.75
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,764.32,545.05
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,665.08,471.31
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,793.8,563.96
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,905.23,637.02
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,837.03,589.2
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,743.4,521.15
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,840.88,593.1
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,914.58,643.0
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,905.75,637.35
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,893.67,630.34
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,877.43,620.74
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,857.94,609.09
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,832.37,593.5
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,803.93,576.01
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,773.78,557.29
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,736.02,533.29
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,695.09,505.73
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,652.49,476.44
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,605.93,443.68
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,558.67,409.63
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,506.37,371.93
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,454.79,333.54
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,399.98,291.07
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,346.72,248.68
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,290.96,204.2
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,238.47,161.74
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,186.51,120.25
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,137.99,83.4
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,92.38,53.41
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,54.35,35.06
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,40.1,27.21
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.51,17.53
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.93,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,17.69,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.9,13.89
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.15,22.98
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.15,27.64
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,79.89,42.69
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,125.55,72.0
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,177.06,111.18
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,229.68,153.71
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,288.61,201.43
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,343.0,245.92
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,399.02,290.47
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,453.05,332.43
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,507.78,373.56
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,558.27,410.68
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,607.97,446.21
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,653.84,478.49
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,698.21,509.04
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,738.8,534.72
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,777.09,558.61
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,810.31,579.28
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,840.73,598.04
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,866.45,614.68
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,888.97,629.33
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,905.5,638.88
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,918.52,646.27
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,926.64,651.96
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,931.3,655.57
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,930.69,654.55
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,926.68,651.47
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,918.31,646.58
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,906.49,639.59
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,888.58,628.95
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,867.38,616.22
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,842.08,601.85
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,813.74,585.38
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,779.83,563.85
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,743.45,540.54
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,702.7,514.92
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,659.98,485.94
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,572.33,421.08
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,487.98,358.46
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,442.55,326.28
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,397.19,293.17
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,381.63,279.71
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,348.85,250.95
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,272.16,193.18
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,213.97,151.02
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,170.91,117.13
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,130.23,85.86
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,92.75,56.08
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,48.78,30.18
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.29,23.38
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.25,15.77
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.16,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.93,13.78
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.89,25.23
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.16,31.0
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,83.57,46.95
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,128.62,76.06
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,180.05,115.08
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,231.89,156.81
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,288.4,202.64
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,344.82,248.72
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,400.79,293.36
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,454.99,335.46
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,509.86,376.68
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,560.59,413.88
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,610.68,449.55
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,655.83,481.16
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,701.1,512.09
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,740.67,537.55
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,777.98,560.84
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,811.55,581.49
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,842.41,600.26
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,805.91,573.81
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,737.47,522.63
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,834.71,592.34
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,912.56,642.98
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,920.75,647.72
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,925.67,650.96
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,925.54,650.02
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,922.18,647.15
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,809.99,571.6
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,669.68,471.49
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,785.7,557.74
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,862.4,611.96
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,837.17,595.66
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,809.06,578.07
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,775.17,556.95
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,734.42,530.26
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,693.75,503.72
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,651.52,475.48
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,582.37,425.56
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,516.63,377.66
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,480.48,352.22
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,442.33,324.0
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,383.36,279.13
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,330.73,238.24
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,276.8,196.22
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,226.37,156.49
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,179.47,120.02
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,137.38,88.55
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,96.89,59.99
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,58.8,38.65
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.75,29.32
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,31.04,18.57
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,14.55,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,23.07,12.21
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.34,23.06
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,39.33,27.68
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,80.93,42.98
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,127.96,73.28
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,181.04,113.79
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,234.57,157.35
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,294.18,205.97
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,349.25,251.06
