Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,405.95,295.98
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,460.88,337.27
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,516.22,376.86
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,567.12,413.24
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,617.26,447.87
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,663.63,479.15
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,708.31,508.46
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,748.62,534.76
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,786.63,559.3
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,820.14,579.67
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,850.78,598.1
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,876.57,613.94
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,899.14,627.8
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,916.16,637.68
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,929.67,645.43
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,937.83,650.91
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,942.52,654.37
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,941.93,653.28
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,937.92,650.17
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,929.53,645.48
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,917.68,638.72
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,900.92,629.23
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,880.67,617.54
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,854.63,601.87
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,825.53,584.2
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,791.31,563.09
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,754.41,540.05
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,713.82,515.25
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,671.17,487.19
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,623.86,454.0
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,575.24,419.06
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,522.94,381.29
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,469.84,341.72
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,414.18,298.46
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,359.34,254.62
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,301.83,208.34
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,246.61,163.15
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,188.6,116.37
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,137.18,76.87
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,87.14,44.28
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,44.25,25.55
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,31.38,19.99
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.22,13.19
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,13.64,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,22.26,11.4
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,31.77,20.8
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,36.91,25.51
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,79.5,41.13
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,126.81,71.47
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,179.95,111.9
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,235.63,156.93
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,292.5,203.14
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,348.36,248.76
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,405.79,294.33
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,460.42,336.66
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,515.57,378.01
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,566.96,415.45
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,617.53,451.18
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,664.36,483.4
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,709.61,513.58
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,750.03,538.29
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,788.07,561.16
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,821.84,581.03
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,852.75,598.93
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,878.47,614.72
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,900.92,628.49
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,916.94,636.96
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,929.27,643.2
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,937.49,648.35
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,942.22,651.47
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,942.1,650.32
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,938.53,647.17
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,930.09,642.48
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,918.16,635.73
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,900.48,625.45
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,879.43,613.09
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,853.82,597.57
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,825.13,580.07
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,789.38,558.17
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,751.52,534.73
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,710.72,509.88
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,667.96,481.82
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,621.08,449.21
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,574.01,415.63
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,521.47,378.15
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,468.71,339.26
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,412.97,296.33
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,358.25,253.01
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,298.91,205.87
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,244.0,161.36
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,188.84,117.46
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,138.33,79.09
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,89.15,47.0
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,47.44,28.22
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.01,22.05
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,25.01,13.63
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,12.73,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.66,11.5
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.94,22.56
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,42.38,30.16
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,83.3,46.47
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,128.8,76.04
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,180.65,115.43
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,232.49,157.2
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,288.8,202.82
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,343.69,247.62
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,402.21,293.94
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,456.81,335.39
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,512.4,376.0
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,563.63,413.08
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,614.28,448.6
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,659.63,479.61
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,705.34,510.02
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,746.08,535.19
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,784.58,558.35
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,818.29,578.8
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,849.36,597.45
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,875.09,613.61
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,897.62,627.8
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,915.02,637.48
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,928.98,645.08
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,937.64,650.49
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,942.82,653.87
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,942.71,653.0
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,939.15,650.1
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,930.27,645.07
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,917.91,637.95
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,900.74,627.88
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,880.21,615.73
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,853.78,599.57
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,824.29,581.44
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,788.24,558.98
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,750.12,535.02
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,709.14,509.89
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,666.23,481.62
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,620.73,449.91
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,571.72,415.03
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,519.53,377.65
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,467.15,338.9
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,411.33,295.82
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,356.56,252.37
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,297.95,205.74
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,243.81,161.8
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,188.6,117.82
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,138.12,79.43
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,89.05,47.18
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,47.54,28.14
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,33.61,21.6
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.22,12.84
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,11.82,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,22.65,11.32
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.69,23.26
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,42.49,30.38
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,84.32,47.97
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,129.09,77.21
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,180.44,116.36
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,232.34,158.28
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,289.1,204.44
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,343.87,249.38
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,402.32,295.88
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,456.7,337.37
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,512.18,378.06
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,563.3,414.96
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,613.84,450.2
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,658.8,480.82
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,704.13,510.79
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,744.33,535.42
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,782.27,557.95
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,815.58,577.56
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,846.16,595.27
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,871.65,610.94
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,893.98,624.66
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,910.36,633.78
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,923.22,640.77
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,931.24,645.45
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,935.88,648.14
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,935.25,646.73
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,931.29,643.39
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,922.15,637.94
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,909.65,630.52
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,891.55,620.03
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,870.24,607.56
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,844.5,591.98
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,815.84,574.51
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,779.63,552.09
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,746.38,531.49
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,704.77,505.36
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,661.43,477.07
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,613.28,443.74
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,564.45,409.15
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,512.27,372.13
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,458.97,333.12
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,403.61,290.86
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,350.13,248.93
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,294.12,204.77
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,241.1,162.27
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,187.34,119.84
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,139.36,83.73
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,91.62,52.08
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,53.35,33.3
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.56,24.75
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.47,14.42
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.37,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,25.01,12.77
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,41.74,28.94
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,60.25,45.21
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,91.2,63.98
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,121.11,84.13
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,159.23,112.14
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,211.74,152.29
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,273.8,200.24
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,322.75,239.05
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,374.82,279.6
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,424.76,317.27
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,477.44,355.94
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,525.51,389.97
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,576.78,425.03
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,624.1,456.67
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,672.54,488.11
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,712.65,513.91
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,751.3,538.31
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,788.43,560.7
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,820.31,578.67
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,845.42,593.96
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,867.8,607.54
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,890.58,620.07
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,910.68,630.84
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,919.92,637.08
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,925.88,641.46
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,927.07,642.08
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,914.25,634.06
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,905.98,629.95
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,904.28,629.96
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,878.08,613.24
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,858.44,600.82
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,840.17,591.72
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,810.94,575.42
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,691.44,493.75
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,576.5,411.55
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,575.48,414.39
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,573.33,415.45
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,567.92,413.91
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,551.67,403.7
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,314.15,232.32
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,103.61,74.09
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,107.42,77.62
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,111.09,80.91
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,58.34,40.31
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.28,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.39,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,24.45,12.22
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,40.74,28.34
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,57.37,43.05
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,93.48,62.73
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,110.61,78.91
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,113.51,85.62
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,127.67,96.96
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,140.5,106.93
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,202.83,154.41
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,275.24,209.49
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,314.88,239.08
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,355.98,269.36
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,460.85,348.45
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,578.87,435.67
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,624.41,467.34
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,670.04,498.79
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,709.74,526.14
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,748.03,552.1
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,782.3,574.04
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,814.86,594.49
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,840.55,611.01
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,863.66,625.5
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,883.48,636.59
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,894.39,641.9
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,738.06,532.47
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,543.77,391.87
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,488.05,353.65
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,431.99,313.93
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,502.3,364.83
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,579.9,419.21
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,731.1,531.03
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,849.67,615.72
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,722.95,525.5
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,588.35,427.77
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,464.47,340.76
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,339.41,250.07
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,452.72,336.73
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,551.27,409.43
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,562.46,419.48
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,553.82,414.71
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,494.67,370.95
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,436.93,327.67
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,374.03,279.47
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,317.93,235.99
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,269.36,197.33
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,222.03,158.92
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,181.59,123.73
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,137.26,86.16
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,91.65,54.99
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,53.97,35.16
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,37.18,25.29
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.92,13.47
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,24.73,12.19
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,43.0,30.33
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,60.35,45.73
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,91.16,63.8
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,121.77,84.12
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,161.08,112.85
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,194.75,142.3
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,221.54,165.45
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,257.7,193.75
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,293.83,221.26
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,334.81,251.7
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,377.03,282.4
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,365.6,272.86
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,341.76,253.87
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,422.23,312.08
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,503.28,368.9
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,503.59,367.75
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,500.55,364.59
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,403.9,295.74
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,303.1,222.22
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,443.03,324.33
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,587.87,425.33
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,735.58,530.5
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,873.61,625.79
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,882.24,630.52
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,888.09,634.51
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,888.91,636.06
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,886.89,635.81
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,877.37,630.0
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,865.1,622.45
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,848.29,612.02
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,828.82,599.81
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,802.62,583.84
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,774.31,566.28
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,747.09,548.82
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,716.32,528.64
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,507.92,378.25
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,306.99,227.65
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,262.6,195.6
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,216.31,161.29
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,309.18,233.09
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,381.48,286.62
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,365.16,272.61
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,335.46,247.28
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,283.11,205.62
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,234.64,166.81
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,184.9,127.37
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,140.29,93.26
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,98.44,64.59
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,64.54,44.54
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,45.4,31.98
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,27.8,15.46
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.46,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,21.91,9.74
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,37.64,25.68
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,53.88,40.06
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,79.89,56.56
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,109.01,78.53
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,141.07,103.56
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,182.19,135.06
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,230.51,172.55
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,269.6,203.54
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,308.8,233.87
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,367.97,278.42
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,434.2,327.66
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,517.28,389.53
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,606.66,455.05
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,569.57,423.52
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,496.27,365.49
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,636.08,469.8
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,780.4,571.61
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,808.71,587.38
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,840.03,605.85
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,865.19,621.73
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,887.32,635.7
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,905.4,645.8
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,920.28,653.9
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,928.62,659.25
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,933.65,662.62
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,819.7,585.54
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,670.61,478.4
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,744.85,532.34
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,813.47,580.45
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,577.7,418.6
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,330.62,240.5
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,507.58,372.33
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,666.02,485.41
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,722.78,530.16
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,745.53,550.79
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,419.57,317.83
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,101.31,72.94
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,315.35,239.49
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,503.13,377.51
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,479.4,360.14
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,449.04,337.29
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,335.58,251.68
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,243.63,183.16
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,209.91,157.26
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,176.76,131.23
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,144.07,105.55
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,112.96,81.19
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,83.75,59.11
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,57.27,40.0
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,40.76,28.17
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,23.98,12.31
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,12.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,22.6,9.9
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,35.44,23.93
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,46.54,34.01
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,85.26,51.68
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,113.67,78.37
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,121.33,91.36
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,186.98,135.08
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,284.21,206.72
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,337.77,251.23
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,393.92,297.02
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,413.37,313.83
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,412.31,312.93
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,500.37,379.37
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,603.15,455.07
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,539.92,404.73
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,438.41,325.51
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,425.15,315.39
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,415.65,307.45
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,523.01,384.55
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,635.43,461.99
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,663.03,479.2
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,690.04,496.29
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,743.61,531.77
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,804.34,570.71
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,780.32,552.03
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,760.61,536.74
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,762.13,537.74
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,769.86,542.35
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,771.75,542.46
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,765.28,537.46
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,719.07,505.53
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,673.31,474.03
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,764.83,542.8
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,822.61,584.45
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,787.43,562.98
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,745.68,537.6
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,704.51,511.11
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,661.74,482.79
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,615.8,451.6
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,568.35,418.36
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,515.25,379.82
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,462.57,340.41
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,407.8,298.28
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,353.86,255.51
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,296.82,209.76
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,242.84,165.8
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,188.38,122.05
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,138.59,83.58
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,90.95,51.65
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,49.91,30.86
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,33.53,22.01
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.68,11.03
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,22.23,9.16
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,35.49,23.81
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,45.39,32.86
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,84.75,49.83
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,130.45,80.65
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,181.47,119.73
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,232.84,161.53
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,289.72,208.28
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,344.68,253.55
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,401.97,299.45
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,411.26,308.65
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,394.17,295.56
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,496.08,371.8
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,616.74,459.57
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,664.79,492.05
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,711.86,523.33
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,748.66,547.34
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,787.0,571.73
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,821.43,592.12
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,853.39,610.69
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,795.07,567.6
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,702.54,498.19
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,718.48,509.47
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,733.65,519.5
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,749.18,529.0
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,762.73,537.22
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,731.46,514.93
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,690.11,486.3
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,828.67,587.2
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,927.94,653.67
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,803.74,570.97
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,663.9,471.08
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,766.43,549.13
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,832.01,596.18
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,797.68,574.19
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,760.77,550.96
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,719.18,525.44
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,675.63,497.07
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,627.3,462.99
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,577.86,427.25
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,525.55,389.06
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,471.89,348.69
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,415.06,304.13
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,359.52,259.37
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,301.78,212.37
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,244.48,165.1
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,188.04,119.32
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,136.72,79.51
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,87.02,46.24
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,45.52,26.61
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,30.61,19.47
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.08,10.2
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
