Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.6,6.92
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.75,20.66
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.67,28.0
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,80.61,43.47
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,127.68,74.95
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,181.43,116.77
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,234.7,160.9
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,295.12,211.36
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,351.55,258.77
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,409.76,306.34
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,465.08,350.44
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,520.66,393.32
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,571.94,431.68
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,622.85,468.57
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,670.39,502.18
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,716.44,533.34
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,757.32,560.26
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,795.88,585.38
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,830.09,606.37
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,861.52,625.35
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,887.81,640.6
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,910.84,653.65
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,929.04,663.79
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,943.79,671.75
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,952.23,677.12
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,957.08,680.31
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,956.92,679.01
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,953.18,675.55
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,943.5,669.79
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,930.26,661.84
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,911.73,650.54
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,889.87,637.11
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,863.34,620.44
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,833.72,601.71
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,796.11,577.56
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,756.76,552.11
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,714.66,525.63
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,670.69,496.11
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,625.04,463.51
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,575.79,427.61
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,522.64,388.71
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,469.43,348.53
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,411.12,302.74
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,355.6,257.92
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,297.95,211.06
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,243.26,165.91
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,187.92,121.22
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,138.23,82.83
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,89.47,49.89
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,49.27,29.92
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,32.03,20.48
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.92,9.65
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.55,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,23.04,8.56
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,39.9,27.46
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,49.09,36.09
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,87.29,52.69
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,131.5,82.64
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,185.48,124.27
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,237.35,165.83
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,296.9,214.22
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,353.09,260.97
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,411.61,308.44
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,469.24,353.28
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,526.93,396.71
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,580.06,436.15
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,632.75,474.09
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,681.37,508.14
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,725.19,538.08
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,766.79,564.3
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,806.15,588.64
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,841.24,609.83
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,873.65,629.05
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,900.12,645.57
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,923.37,660.01
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,941.42,669.97
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,956.05,677.79
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,964.84,683.1
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,970.07,686.27
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,970.37,685.0
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,967.12,681.61
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,957.95,675.99
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,945.23,668.22
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,927.12,655.71
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,905.53,641.1
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,878.5,624.35
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,848.38,605.59
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,813.11,583.36
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,775.15,559.23
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,732.62,532.8
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,688.1,503.55
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,639.25,469.13
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,590.45,433.88
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,535.98,394.42
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,481.32,353.56
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,423.17,308.27
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,366.11,262.54
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,307.04,215.19
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,248.58,167.49
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,191.22,120.98
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,139.0,80.49
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,88.21,46.59
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,45.95,26.67
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.36,19.13
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.43,8.25
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.21,4.45
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,34.06,22.59
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,42.75,30.63
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,84.89,47.74
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,131.16,78.85
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,184.57,120.28
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,238.23,164.02
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,297.89,213.02
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,356.67,261.74
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,415.42,309.17
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,471.64,353.41
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,528.9,396.99
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,580.4,434.93
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,631.7,471.46
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,679.81,503.64
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,726.48,533.1
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,768.22,559.75
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,807.59,584.54
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,841.63,604.62
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,872.84,622.68
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,899.35,637.58
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,922.56,650.32
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,939.6,659.46
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,953.06,666.42
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,961.96,672.01
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,967.26,675.48
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,966.58,675.33
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,962.3,673.06
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,953.0,667.76
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,940.11,660.29
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,921.36,648.11
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,899.18,633.8
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,872.39,618.89
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,842.47,601.83
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,807.5,580.07
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,769.88,556.37
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,727.48,529.08
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,683.03,499.38
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,634.85,465.62
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,585.38,430.08
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,531.47,391.02
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,477.28,350.49
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,419.96,306.41
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,363.64,261.64
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,304.61,213.65
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,248.17,166.93
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,188.93,118.59
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,136.66,77.81
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,85.6,43.79
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,42.84,23.9
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,27.8,16.91
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.58,7.12
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.5,2.27
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.89,18.9
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,38.48,26.83
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,81.44,43.13
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,129.3,75.25
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,183.98,117.72
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,238.86,162.81
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,300.24,213.19
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,357.57,260.51
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,416.79,307.94
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,472.69,351.5
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,529.04,393.88
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,581.21,431.73
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,633.14,468.08
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,680.83,499.53
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,726.86,528.06
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,769.07,554.78
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,808.94,579.72
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,843.21,599.92
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,874.59,618.11
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,901.12,634.45
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,924.36,648.74
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,941.42,657.84
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,954.88,664.78
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,963.3,670.06
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,968.11,673.24
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,967.88,672.38
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,964.04,669.39
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,955.17,664.44
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,942.71,657.36
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,924.34,646.93
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,902.49,634.32
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,875.58,618.17
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,845.54,599.95
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,809.46,577.7
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,770.93,553.66
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,728.61,526.83
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,684.24,497.53
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,635.66,463.89
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,585.81,428.43
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,532.64,390.2
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,478.01,349.65
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,420.75,305.83
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,364.4,261.25
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,305.23,213.42
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,248.7,166.86
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,189.09,118.66
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,136.48,77.82
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,85.53,43.83
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,42.9,23.95
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,27.9,16.9
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.68,6.52
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.89,1.38
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.19,17.55
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,36.58,25.27
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,80.21,41.22
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,129.0,74.09
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,184.44,117.45
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,241.78,164.93
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,300.99,214.08
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,358.16,261.62
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,417.08,309.17
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,473.51,352.72
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,529.71,394.4
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,582.41,432.91
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,634.3,469.6
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,681.96,502.23
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,727.75,531.84
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,769.48,558.59
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,808.88,583.56
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,842.31,603.43
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,872.56,621.12
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,898.86,637.49
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,921.89,651.79
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,938.79,661.18
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,952.11,668.37
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,960.89,673.89
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,966.11,677.3
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,963.93,675.04
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,958.21,670.69
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,948.56,665.1
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,935.41,657.39
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,915.71,645.57
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,892.86,631.78
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,865.87,615.08
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,835.88,596.42
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,800.71,574.46
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,763.12,550.73
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,720.81,524.55
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,679.82,497.45
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,631.55,463.52
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,581.99,427.88
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,528.03,388.77
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,474.01,348.42
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,386.6,282.69
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,313.5,227.99
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,286.06,203.12
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,245.02,165.1
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,188.52,119.24
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,136.39,78.62
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,85.69,44.72
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,43.5,24.63
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,27.97,16.9
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.84,5.26
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.38,0.89
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.17,18.2
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,39.51,27.65
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,83.3,44.51
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,131.36,76.97
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,186.43,119.87
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,241.96,165.98
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,303.62,217.18
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,360.9,264.53
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,420.14,312.0
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,477.08,356.26
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,534.55,399.31
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,588.46,438.31
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,639.71,474.15
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,687.31,506.29
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,733.25,535.66
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,775.36,562.37
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,815.13,587.28
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,849.37,607.15
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,880.69,624.96
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,906.66,640.96
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,929.31,654.92
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,944.91,663.15
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,956.8,669.17
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,965.05,674.4
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,969.74,677.56
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,968.02,675.86
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,962.77,672.09
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,952.6,666.36
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,938.93,658.53
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,920.0,647.79
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,897.78,634.95
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,870.1,619.55
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,839.44,602.07
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,800.51,577.74
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,765.16,555.61
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,722.01,527.66
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,677.14,497.01
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,627.41,462.26
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,576.9,426.07
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,523.22,387.43
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,468.84,347.01
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,411.29,302.34
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,355.31,257.65
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,297.21,210.92
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,242.44,166.11
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,186.65,120.84
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,136.03,81.44
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,87.68,48.95
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,46.97,28.1
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.22,18.63
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.86,4.34
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.91,0.28
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.51,18.42
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,41.53,29.32
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,83.92,47.46
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,129.21,78.26
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,181.96,119.13
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,235.32,163.04
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,293.65,211.29
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,349.22,257.13
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,407.08,303.5
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,464.06,347.91
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,520.85,390.79
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,573.27,429.05
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,625.23,465.73
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,673.88,498.14
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,717.45,525.9
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,758.94,551.44
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,798.28,575.18
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,832.32,595.16
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,863.56,613.16
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,889.59,628.97
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,912.46,642.8
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,929.74,652.11
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,943.61,659.35
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,952.14,664.37
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,957.19,667.35
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,956.38,665.75
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,952.1,662.15
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,942.51,656.39
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,929.49,648.62
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,910.79,637.67
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,888.88,624.73
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,862.04,608.08
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,832.29,589.57
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,796.59,567.41
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,763.57,546.89
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,720.56,520.37
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,675.79,490.89
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,626.42,456.69
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,576.17,421.04
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,522.36,382.61
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,468.7,343.05
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,410.63,298.52
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,354.98,254.54
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,296.25,207.83
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,240.86,162.97
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,184.97,118.15
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,134.71,79.55
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,86.14,47.32
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,45.45,26.75
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,29.07,17.55
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,18.08,2.76
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.03,19.58
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,43.19,27.09
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,83.6,47.6
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,130.74,80.09
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,183.87,121.25
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,236.72,164.17
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,295.42,212.02
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,351.87,258.34
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,410.67,305.19
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,467.89,348.81
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,525.04,390.77
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,578.28,428.94
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,631.05,465.38
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,679.19,497.63
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,722.34,525.19
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,763.76,550.04
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,802.97,573.01
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,837.54,592.63
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,869.38,610.28
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,895.65,626.31
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,918.72,640.41
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,936.61,649.97
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,951.1,657.5
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,959.27,662.6
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,963.9,665.68
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,963.56,664.83
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,959.67,661.91
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,949.86,656.46
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,936.55,648.95
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,917.91,638.52
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,895.92,625.98
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,869.37,609.93
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,839.77,591.92
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,802.19,568.93
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,762.63,544.45
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,719.84,518.45
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,678.53,491.75
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,629.09,457.52
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,578.75,421.85
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,524.6,383.34
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,470.53,343.61
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,411.77,298.58
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,355.54,254.18
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,296.82,207.47
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,241.35,162.53
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,184.89,117.35
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,134.23,78.55
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,85.15,46.03
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,45.36,26.48
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.95,16.48
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.31,0.98
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.11,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,33.33,21.36
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,46.78,30.16
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,85.88,51.6
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,129.61,81.79
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,181.14,121.45
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,235.03,164.58
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,293.07,211.26
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,348.49,256.33
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,406.59,302.28
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,462.44,344.57
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,519.85,386.45
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,572.44,424.21
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,624.36,460.31
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,672.36,492.81
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,719.2,523.67
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,761.14,549.71
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,801.06,573.61
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,835.22,593.46
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,858.91,606.44
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,885.11,622.65
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,908.28,636.92
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,926.94,647.06
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,942.43,655.27
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,950.3,659.83
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,954.76,662.43
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,953.36,660.49
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,948.58,656.6
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,939.07,650.94
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,926.19,643.3
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,906.8,631.66
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,884.36,618.18
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,864.56,606.42
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,833.26,587.28
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,796.9,564.83
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,758.44,540.88
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,715.12,513.97
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,670.21,484.75
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,578.51,419.49
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,489.0,355.18
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,485.25,354.21
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,462.59,337.74
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,405.42,294.67
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,350.2,251.88
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,292.28,206.12
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,238.1,162.59
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,183.05,118.82
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,131.94,79.78
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,85.0,48.44
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,47.57,28.87
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.23,18.17
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,17.88,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.94,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.52,18.11
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,42.94,26.26
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,85.6,48.8
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,130.97,79.94
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,184.11,121.09
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,237.43,164.68
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,296.51,213.22
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,353.28,259.82
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,412.47,307.01
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,470.3,351.08
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,528.34,393.69
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,581.42,432.04
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,634.01,468.79
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,680.01,500.01
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,727.32,530.49
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,769.05,555.71
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,808.55,579.06
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,843.24,599.24
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,875.25,617.51
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,901.75,633.8
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,925.02,648.09
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,944.37,658.94
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,960.38,667.77
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,969.15,673.57
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,974.29,677.26
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,973.87,676.19
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,969.8,672.97
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,960.18,667.52
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,946.95,659.92
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,928.28,649.24
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,906.16,636.38
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,878.95,620.0
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,848.61,601.55
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,812.78,579.43
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,774.34,555.42
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,731.14,528.94
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,685.96,500.27
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,636.75,465.97
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,586.37,429.95
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,532.78,391.28
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,477.59,350.22
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,418.99,304.76
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,361.72,259.03
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,302.22,211.11
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,243.71,163.2
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,185.45,116.29
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,132.9,75.78
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,81.82,41.71
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,39.99,21.87
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,24.86,13.85
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.57,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.95,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.55,18.14
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,44.11,27.11
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,85.32,49.08
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,132.36,81.87
