Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,185.35,123.07
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,238.43,166.6
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,297.24,215.07
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,353.87,261.68
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,412.94,308.94
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,469.85,352.62
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,526.81,394.84
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,579.89,433.43
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,632.57,470.5
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,680.48,503.19
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,727.11,533.84
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,764.31,556.28
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,803.55,579.81
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,838.21,600.22
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,870.2,618.73
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,896.2,633.24
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,919.04,645.7
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,937.2,655.2
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,951.98,662.62
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,959.99,667.62
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,964.48,670.59
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,964.03,669.52
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,960.05,666.39
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,950.19,660.78
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,936.86,653.11
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,918.23,642.17
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,896.26,629.15
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,868.86,612.42
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,838.47,593.75
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,803.15,572.01
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,765.31,548.44
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,722.08,520.87
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,680.3,492.96
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,630.57,458.62
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,579.84,422.72
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,525.13,383.72
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,470.49,343.48
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,388.02,282.31
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,317.59,229.95
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,266.69,190.17
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,216.84,150.32
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,168.14,111.55
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,123.17,76.82
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,80.45,47.32
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,44.42,26.76
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,29.95,17.59
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,18.63,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.07,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,27.62,16.41
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,45.49,30.55
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,67.81,47.67
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,93.36,67.57
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,120.94,89.16
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,174.12,127.74
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,241.82,178.4
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,316.71,234.08
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,414.81,308.24
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,470.91,350.83
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,528.02,392.67
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,580.86,430.65
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,633.16,466.95
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,678.53,497.4
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,724.95,526.81
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,766.45,551.78
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,805.72,574.91
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,839.18,593.93
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,869.76,610.91
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,833.16,585.09
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,759.13,531.09
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,865.31,605.1
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,946.23,655.49
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,954.09,660.21
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,958.49,663.46
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,893.63,620.59
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,797.55,552.59
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,879.74,612.71
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,927.27,644.88
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,906.79,632.62
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,892.21,624.57
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,864.17,608.93
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,833.32,591.38
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,796.72,568.69
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,758.0,544.42
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,714.22,516.89
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,668.91,487.03
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,619.9,452.91
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,570.11,417.43
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,515.89,378.59
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,462.09,338.88
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,405.03,294.97
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,349.22,250.85
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,290.83,204.48
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,236.1,160.29
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,180.72,116.02
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,131.09,77.97
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,81.33,44.66
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,43.09,25.13
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.45,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.03,19.01
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,46.35,28.91
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,85.8,51.29
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,129.61,81.85
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,181.51,121.91
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,236.02,165.65
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,294.52,212.73
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,349.95,257.74
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,408.15,303.7
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,463.87,345.95
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,521.17,387.88
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,573.9,425.48
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,626.16,461.41
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,673.77,492.06
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,720.16,520.73
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,761.85,545.26
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,801.53,567.54
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,835.3,585.79
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,866.3,601.92
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,892.42,616.85
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,915.48,629.85
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,926.27,634.0
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,932.7,635.66
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,941.13,640.98
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,946.28,644.41
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,943.76,641.96
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,937.99,637.71
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,927.64,631.7
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,914.12,623.88
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,894.31,612.73
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,877.49,603.46
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,849.29,587.58
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,818.56,570.1
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,778.34,544.82
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,737.13,518.35
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,693.79,490.17
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,649.41,460.82
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,600.95,428.45
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,552.14,395.08
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,498.57,358.16
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,442.74,318.65
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,386.91,277.4
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,333.72,237.14
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,278.27,195.06
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,227.15,155.7
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,174.71,115.91
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,128.01,81.5
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,84.72,52.36
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,50.26,31.87
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,30.91,17.94
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.17,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.78,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,28.81,17.24
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,49.44,32.57
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,86.93,57.14
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,97.95,69.45
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,94.38,70.85
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,136.29,102.82
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,183.69,139.13
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,197.99,150.6
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,209.52,159.42
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,293.13,222.18
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,383.22,288.01
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,418.74,312.8
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,453.62,336.88
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,420.01,310.88
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,370.79,273.66
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,387.05,285.0
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,402.94,295.58
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,500.52,364.1
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,592.56,426.19
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,626.7,448.58
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,660.85,471.36
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,662.3,470.75
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,662.27,469.51
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,658.86,466.83
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,654.22,463.44
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,621.34,441.42
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,587.63,418.85
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,414.3,300.28
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,247.25,180.74
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,195.48,143.32
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,144.26,105.2
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,395.27,293.74
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,635.29,460.51
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,454.14,332.8
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,275.14,203.15
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,266.92,198.31
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,258.52,192.59
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,169.86,126.44
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,83.37,60.15
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,79.33,57.43
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,75.29,54.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,81.92,60.05
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,88.46,65.48
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,76.46,56.26
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,64.52,46.94
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,53.0,37.7
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,41.47,28.29
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,30.85,19.51
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,20.24,10.64
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.86,3.63
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,6.95
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,30.88,19.31
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,45.6,31.7
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,62.59,45.85
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,79.78,59.96
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,68.89,50.85
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,57.44,41.29
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,129.96,99.3
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,204.87,158.31
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,207.62,159.77
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,204.99,156.93
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,254.81,195.27
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,302.56,231.55
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,427.54,328.05
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,564.35,431.0
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,365.56,280.49
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,150.85,112.64
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,212.19,160.0
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,274.48,207.12
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,467.18,352.95
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,646.28,482.84
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,618.57,460.51
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,588.77,437.49
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,456.98,341.37
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,325.29,243.28
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,387.09,289.26
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,437.85,326.17
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,466.59,347.12
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,494.63,367.46
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,481.56,357.92
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,468.18,348.36
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,458.01,341.35
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,447.36,334.0
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,477.11,356.82
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,494.08,370.12
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,353.37,266.8
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,222.45,167.86
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,212.07,160.62
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,201.66,153.07
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,204.75,156.32
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,210.16,161.27
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,130.49,99.15
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,56.57,40.39
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,49.01,34.53
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,41.46,28.53
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,33.93,22.39
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,26.41,16.16
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,19.35,10.25
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.3,4.3
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.02,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.01,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.01,11.89
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,39.23,26.33
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,57.03,41.52
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,77.41,58.34
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,98.92,75.84
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,113.54,87.67
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,127.78,98.89
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,109.94,84.24
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,91.24,68.89
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,94.42,71.07
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,97.6,73.22
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,152.44,116.48
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,208.4,159.76
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,220.34,168.46
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,232.37,177.3
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,206.61,157.1
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,180.58,136.76
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,164.21,123.68
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,147.73,110.55
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,176.13,132.37
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,204.78,154.09
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,235.46,177.14
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,266.31,200.09
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,227.62,170.85
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,189.0,141.62
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,160.97,120.24
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,133.01,98.72
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,127.44,94.45
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,121.87,90.16
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,142.2,106.04
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,162.45,121.76
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,167.62,125.83
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,172.72,129.91
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,169.68,127.74
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,166.65,125.62
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,134.23,100.67
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,102.25,75.83
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,144.19,109.11
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,185.76,141.76
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,138.53,105.34
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,92.19,69.06
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,94.78,71.47
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,97.31,73.78
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,83.93,63.21
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,70.62,52.56
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,57.39,41.81
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,44.14,30.85
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,32.18,20.85
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,10.76
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.87,3.43
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,25.09,14.27
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,42.97,29.12
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,64.9,46.49
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,90.45,67.11
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,118.04,89.52
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,103.64,78.97
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,83.08,62.79
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,106.62,81.66
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,130.35,100.38
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,127.43,97.44
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,124.43,94.53
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,183.83,141.1
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,244.95,187.99
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,268.09,204.68
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,298.91,227.02
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,346.54,262.14
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,395.41,297.49
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,455.94,340.6
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,528.61,391.04
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,430.1,319.18
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,328.91,244.68
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,346.1,256.92
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,352.56,260.82
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,348.71,257.67
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,333.14,246.17
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,435.11,320.04
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,525.64,383.28
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,518.11,377.81
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,510.12,372.74
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,293.54,218.45
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,81.11,57.84
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,97.23,70.68
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,113.36,83.25
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,133.86,99.28
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,154.24,115.19
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,196.46,148.2
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,238.24,180.73
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,250.75,190.8
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,256.34,195.67
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,222.59,170.52
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,186.61,143.35
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,127.88,97.51
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,70.79,52.11
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,61.0,44.49
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,51.22,36.7
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,41.91,29.08
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,21.35
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,23.77,13.89
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,14.94,6.39
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.78,0.88
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,3.28
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,21.57,11.83
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,31.73,20.46
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,44.14,30.87
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,56.54,41.13
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,64.96,47.86
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,73.4,54.46
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,147.38,113.33
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,225.3,174.29
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,283.13,218.43
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,341.35,262.3
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,397.46,304.56
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,457.5,349.19
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,491.87,372.98
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,525.72,396.06
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,573.93,430.06
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,614.25,458.08
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,605.62,449.52
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,603.22,445.45
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,581.89,428.97
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,557.96,410.69
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,573.05,420.36
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,587.57,429.4
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,671.79,490.1
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,767.48,556.71
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,746.52,541.21
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,724.1,525.47
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,649.86,473.56
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,587.34,429.12
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,559.63,410.16
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,520.92,383.27
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,340.07,253.19
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,160.18,118.3
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,358.31,270.08
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,535.42,399.04
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,317.75,239.96
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,102.26,74.82
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,108.47,80.1
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,114.67,85.19
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,135.97,102.36
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,156.85,119.24
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,110.79,83.3
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,65.45,47.41
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,56.55,40.51
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,47.67,33.49
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,38.8,26.28
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,29.95,18.96
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,22.0,12.32
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.06,5.61
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.9,0.03
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.64,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.02,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.18,5.06
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,19.35,10.35
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,27.3,17.03
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,35.26,23.61
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,53.0,38.09
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,70.76,52.32
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,93.39,70.36
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,116.18,88.27
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,212.19,163.34
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,318.89,244.35
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,386.07,294.66
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,459.23,348.73
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,416.15,314.95
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,356.0,268.39
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,451.59,339.28
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,543.26,404.91
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,574.23,424.75
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,605.06,444.56
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,587.41,430.47
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,567.29,414.95
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,611.04,445.6
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,654.9,475.47
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,618.22,448.75
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,567.73,413.13
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,634.07,460.32
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,686.69,496.84
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,622.48,451.53
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,546.77,398.67
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,598.39,436.51
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,635.27,463.11
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,444.14,328.79
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,242.11,180.32
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,193.82,144.89
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,146.26,108.87
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,290.67,220.63
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,432.47,325.56
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,273.1,207.03
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,127.26,95.03
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,187.67,143.24
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,241.27,185.13
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,147.45,112.38
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,57.45,41.12
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,49.45,34.92
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,41.46,28.56
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,33.49,22.03
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,25.53,15.42
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,18.47,9.48
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,11.42,3.51
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.58,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,15.46,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,27.16,15.07
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,45.92,27.81
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,85.8,52.2
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,129.99,84.29
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,182.92,126.25
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,238.31,171.77
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,298.23,221.21
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,313.11,238.55
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,300.05,231.01
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,342.32,263.44
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,385.61,295.83
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,505.26,387.43
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,637.19,485.9
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,687.0,520.49
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,736.22,553.35
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,661.81,494.78
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,543.4,403.09
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,717.58,534.37
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,878.26,646.02
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,760.9,560.41
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,593.59,434.77
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,610.64,446.42
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,627.03,456.66
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,657.08,477.73
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,686.36,498.09
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,691.54,501.55
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,695.41,504.31
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,679.12,493.0
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,661.87,481.16
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,613.34,447.16
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,565.37,413.42
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,616.54,452.14
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,671.6,492.16
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,725.87,534.87
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,753.9,558.45
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,709.43,528.29
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,664.95,497.51
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,614.81,461.66
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,564.06,424.61
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,439.61,332.39
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,330.56,250.6
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,350.34,264.54
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,340.42,252.46
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,280.99,204.18
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,225.92,158.84
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,170.34,113.51
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,119.29,73.45
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,72.42,41.51
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,36.77,21.97
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.46,8.18
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,11.42,3.56
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,8.82
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,14.78
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,20.68
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,37.48,25.34
