Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,43.25,29.91
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,60.12,43.52
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.04,56.99
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,81.96,60.59
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,86.91,64.17
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,102.61,76.38
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,118.4,88.55
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,145.91,109.84
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,173.85,131.26
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,196.29,148.24
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,219.0,165.31
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,211.27,158.82
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,203.46,152.41
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,219.02,164.03
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,234.63,175.59
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,247.02,184.74
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,259.39,193.87
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,334.92,249.73
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,401.73,297.96
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,348.26,258.76
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,284.77,212.18
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,213.38,159.08
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,142.91,105.66
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,115.04,84.36
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,87.39,62.98
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,106.68,78.07
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,125.98,93.08
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,129.47,95.89
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,132.96,98.75
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,166.18,124.86
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,199.18,150.64
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,138.01,103.64
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,78.01,56.82
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,55.74,39.41
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,33.55,21.72
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,61.02,44.14
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,88.51,66.45
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,75.59,56.19
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,62.74,45.92
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,100.99,71.33
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,116.45,76.62
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,73.15,46.26
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,40.17,27.69
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,19.86,6.22
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.62
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,19.8,10.49
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,29.96,19.25
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,42.36,29.79
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,54.78,40.21
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,38.81,26.79
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,22.9,13.44
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,58.79,42.92
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,94.85,71.91
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,131.4,100.74
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,168.61,129.54
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,198.73,152.67
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,229.61,176.13
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,282.73,215.98
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,331.45,251.67
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,364.78,275.44
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,398.71,299.21
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,389.3,290.2
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,378.99,280.75
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,378.69,279.39
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,378.07,277.61
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,447.67,325.42
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,518.11,371.06
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,576.55,412.85
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,621.95,446.11
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,605.12,435.81
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,587.5,424.99
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,621.78,451.61
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,654.21,476.56
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,535.05,393.85
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,407.03,302.38
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,377.48,281.99
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,348.24,261.12
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,356.18,267.98
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,363.19,274.03
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,352.21,267.08
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,340.54,259.61
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,268.17,205.15
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,194.41,148.67
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,225.12,173.45
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,247.54,191.16
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,220.72,170.41
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,193.81,149.34
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,163.99,125.88
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,134.91,102.6
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,106.19,79.35
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,79.17,57.45
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,55.08,38.38
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,34.24,22.79
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,17.5,3.58
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,9.55,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,18.51,7.95
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,37.65,24.56
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,58.04,41.45
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,81.3,60.24
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,106.61,80.6
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,58.41,41.96
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,75.36,55.79
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,145.53,111.3
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,123.55,93.29
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,101.23,75.21
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,183.3,139.36
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,274.87,209.07
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,340.9,258.13
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,410.08,308.62
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,519.53,389.64
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,637.2,474.2
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,673.91,499.09
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,710.32,524.02
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,737.82,542.65
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,764.42,560.62
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,672.18,492.59
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,550.09,403.28
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,506.35,372.2
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,461.86,339.93
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,646.86,475.46
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,803.97,585.85
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,755.85,550.65
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,707.43,516.24
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,824.07,605.17
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,904.08,661.66
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,794.82,586.0
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,668.1,492.96
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,651.43,483.41
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,631.74,470.95
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,642.53,481.31
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,634.65,478.01
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,612.77,463.84
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,575.34,437.66
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,519.36,395.7
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,463.33,352.56
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,402.33,303.93
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,343.97,256.19
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,283.14,206.18
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,226.69,159.0
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,169.12,111.85
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,117.43,71.44
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,69.8,39.15
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,34.08,22.2
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.09,1.18
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.89,12.2
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,45.87,26.51
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,87.6,52.39
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,98.24,67.8
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,84.34,63.64
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,61.44,44.8
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,37.93,25.43
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,179.43,137.88
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,335.58,259.95
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,430.93,334.1
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,544.95,422.07
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,599.23,462.56
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,653.24,501.88
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,704.48,538.33
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,755.05,572.11
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,792.64,597.16
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,832.9,623.96
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,869.03,646.67
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,902.61,667.49
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,928.98,684.1
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,952.05,698.52
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,969.81,708.3
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,984.01,715.77
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,992.13,720.82
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,996.59,723.6
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,995.39,722.81
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,990.51,719.76
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,979.52,712.45
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,964.93,702.91
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,944.91,690.23
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,921.51,675.36
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,892.52,656.46
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,860.48,635.51
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,820.82,609.32
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,784.7,585.47
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,738.8,554.4
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,691.2,521.04
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,637.59,482.2
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,583.63,442.25
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,526.34,399.42
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,469.13,355.46
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,407.61,307.1
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,348.74,259.46
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,287.23,208.83
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,230.16,161.12
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,171.38,113.31
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,118.64,72.27
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,70.05,39.38
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,33.91,21.91
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.27,10.04
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,44.29,22.6
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,91.13,49.93
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,141.67,87.53
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,200.64,135.64
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,259.17,185.49
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,324.72,240.91
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,385.03,292.2
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,447.45,343.76
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,506.68,390.83
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,565.21,435.9
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,620.28,476.86
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,674.54,515.96
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,723.78,549.25
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,771.26,579.95
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,814.3,608.34
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,854.85,634.79
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,890.06,656.13
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,922.17,675.24
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,948.19,691.33
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,970.69,705.11
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,985.49,712.74
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,996.3,717.87
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,1003.57,722.0
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,1007.06,723.82
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,1004.32,722.05
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,997.82,718.01
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,986.59,710.77
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,971.69,701.28
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,950.42,688.02
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,925.8,672.63
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,895.97,653.56
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,863.08,632.45
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,698.63,517.77
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,525.95,389.66
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,630.36,472.35
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,690.49,520.67
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,637.23,481.73
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,583.48,442.16
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,525.92,399.31
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,468.4,355.23
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,407.15,306.44
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,348.05,258.1
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,286.58,207.52
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,229.4,159.7
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,169.57,111.18
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,118.15,71.38
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,67.84,37.18
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,31.51,19.81
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.39,9.06
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,45.66,23.89
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,92.15,52.09
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,141.7,89.1
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,199.96,136.56
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,257.51,185.41
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,319.98,237.87
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,379.72,287.84
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,442.63,338.83
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,501.34,384.49
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,561.04,429.3
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,616.22,469.1
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,670.81,507.1
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,716.62,537.57
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,764.59,567.39
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,806.79,593.89
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,846.59,618.48
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,881.41,638.27
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,913.35,655.95
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,939.5,671.08
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,962.28,684.07
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,979.61,692.85
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,993.35,699.48
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,1000.49,703.54
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,1003.88,705.47
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,1002.03,704.32
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,996.43,701.03
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,984.67,694.06
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,969.26,684.97
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,948.83,672.84
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,924.95,658.61
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,894.56,640.25
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,861.15,619.91
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,750.08,546.56
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,626.03,458.51
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,513.36,379.39
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,401.97,298.81
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,370.69,277.22
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,339.34,254.85
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,321.23,242.53
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,300.38,227.55
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,306.16,231.26
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,297.48,221.88
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,265.92,193.55
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,226.0,156.54
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,167.03,108.7
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,115.73,68.89
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,66.82,36.03
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,29.03,17.62
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.84,8.94
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,45.01,25.65
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,87.0,52.65
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,132.74,86.72
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,187.38,130.33
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,243.98,176.94
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,303.65,225.62
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,360.83,271.23
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,421.18,317.54
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,478.42,360.06
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,537.22,402.04
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,591.36,439.5
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,645.5,475.51
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,692.13,504.2
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,739.02,531.8
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,781.54,558.18
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,822.12,583.17
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,855.83,604.62
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,886.76,624.42
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,822.8,581.55
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,732.53,518.71
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,861.86,609.77
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,963.9,674.21
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,880.93,619.99
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,764.4,539.95
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,782.4,554.98
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,798.34,567.35
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,889.53,632.93
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,952.34,674.55
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,932.04,662.86
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,908.51,649.93
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,878.17,632.5
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,845.04,613.07
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,808.35,591.0
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,769.07,566.88
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,723.04,537.45
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,675.52,505.24
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,547.3,411.82
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,433.47,326.99
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,383.69,291.23
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,335.76,255.73
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,278.04,212.08
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,229.57,174.79
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,191.45,144.61
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,154.74,114.99
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,118.19,85.36
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,84.45,58.3
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,54.47,35.54
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,29.2,17.61
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.49
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,44.82,24.53
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,87.93,51.92
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,131.46,85.48
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,180.23,125.57
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,222.5,163.38
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,254.37,191.4
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,331.78,250.07
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,425.96,319.96
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,483.26,361.03
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,541.91,401.23
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,595.97,439.96
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,648.82,477.06
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,697.19,509.32
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,744.05,539.45
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,786.54,566.79
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,827.05,592.73
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,861.08,613.98
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,892.33,633.41
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,918.6,650.25
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,941.78,665.24
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,959.63,677.02
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,974.15,686.87
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,880.52,625.29
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,764.68,543.96
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,881.82,629.79
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,977.59,693.52
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,966.05,686.12
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,951.07,677.74
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,774.09,560.0
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,580.11,421.78
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,732.07,535.88
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,840.84,612.63
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,801.54,587.0
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,760.32,561.14
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,714.61,530.75
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,669.29,499.35
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,615.78,461.79
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,562.35,423.36
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,504.98,381.49
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,448.67,339.14
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,389.18,292.69
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,332.24,246.95
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,271.75,198.05
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,213.52,150.33
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,157.65,105.3
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,109.37,67.89
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,62.93,36.0
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,28.24,16.57
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.6,6.47
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,44.76,24.75
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,87.35,52.53
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,134.04,87.75
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,189.59,132.56
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,246.66,180.24
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,306.76,230.08
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,364.55,277.51
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,425.43,326.03
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,482.91,370.69
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,542.11,415.33
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,595.85,455.43
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,648.2,493.63
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,698.45,528.99
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,748.01,562.25
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,790.17,590.11
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,830.22,616.37
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,754.0,558.22
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,635.37,467.6
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,706.04,518.21
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,766.26,560.12
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,726.44,530.22
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,669.96,489.38
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,842.75,616.76
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,985.71,714.24
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,983.63,712.14
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,966.38,701.36
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,966.32,701.74
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,951.22,692.26
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,930.65,679.62
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,906.77,664.85
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,876.71,645.67
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,843.83,624.58
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,801.08,596.83
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,757.06,567.96
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,713.42,539.04
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,665.84,506.21
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,615.36,469.7
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,563.85,431.55
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,506.74,388.75
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,450.54,345.41
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,390.9,297.67
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,333.33,250.32
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,272.64,200.1
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,216.73,153.2
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,157.3,104.41
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,108.22,65.94
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,61.32,33.98
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,26.61,14.94
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.82,5.39
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,44.09,23.76
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,87.55,51.88
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,86.46,58.48
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,60.05,43.99
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,168.0,124.03
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,309.62,233.33
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,367.94,282.25
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,429.16,332.53
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,487.86,379.04
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,548.52,425.79
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,492.26,380.24
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,390.53,298.4
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,406.86,309.49
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,412.11,311.92
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,524.65,396.35
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,645.62,484.33
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,510.7,383.91
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,365.22,273.48
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,563.66,423.3
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,769.31,570.55
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,562.14,419.32
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,335.25,249.18
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,363.62,270.51
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,378.7,281.49
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,709.87,532.64
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,982.62,720.6
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,852.26,628.85
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,680.97,502.11
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,655.7,485.34
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,629.84,467.42
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,764.81,571.74
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,847.77,632.79
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,688.05,518.23
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,518.98,390.25
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,476.66,360.85
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,435.23,331.24
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,525.89,403.91
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,571.53,440.32
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,514.31,396.35
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,457.64,352.05
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,309.35,237.22
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,186.47,142.83
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,155.67,118.56
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,125.74,94.42
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,96.69,70.95
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,69.52,48.99
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,45.32,29.96
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,24.94,13.3
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.07,4.29
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,43.87,22.9
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,87.69,51.19
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,111.63,77.14
