Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,114.24,85.77
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,158.7,120.94
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,206.75,158.94
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,271.97,209.85
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,342.72,264.67
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,378.02,291.44
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,410.33,315.06
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,524.61,403.2
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,654.53,500.77
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,703.62,534.65
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,751.56,566.06
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,715.67,536.31
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,649.96,483.95
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,637.21,473.29
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,607.9,450.77
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,556.4,412.47
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,488.14,361.92
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,538.11,397.76
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,602.31,442.4
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,709.24,519.53
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,802.49,585.56
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,594.65,438.72
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,386.68,285.96
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,545.84,404.4
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,700.48,514.11
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,657.39,483.66
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,626.91,462.66
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,491.29,365.87
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,349.25,261.45
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,439.71,330.96
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,512.29,385.43
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,418.34,315.74
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,321.59,243.36
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,422.72,322.84
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,495.23,377.8
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,451.08,344.8
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,404.7,309.6
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,328.59,250.56
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,258.05,195.58
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,211.74,158.54
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,168.45,123.35
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,125.02,88.22
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,86.26,57.58
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,51.15,31.75
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,24.23,12.15
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.0,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.67,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,24.69,13.97
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,39.6,26.68
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,57.67,41.88
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,75.95,57.02
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,135.09,102.82
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,207.21,159.13
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,223.98,172.85
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,230.87,178.03
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,295.69,227.63
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,360.78,276.49
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,498.33,381.11
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,648.97,491.77
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,608.34,456.85
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,529.78,395.11
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,499.77,371.93
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,452.65,335.98
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,375.97,279.15
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,286.38,212.06
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,512.08,379.22
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,734.27,533.46
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,858.23,621.43
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,969.08,695.49
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,619.38,458.42
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,207.4,152.31
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,258.48,191.26
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,309.95,229.07
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,533.23,393.6
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,739.32,536.98
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,635.1,462.23
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,546.63,398.74
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,712.42,522.67
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,834.36,609.55
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,795.83,583.6
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,758.29,559.37
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,580.42,432.48
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,411.18,307.3
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,504.26,380.31
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,557.37,420.64
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,500.01,377.88
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,443.8,335.41
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,383.1,287.81
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,325.09,241.11
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,261.56,189.92
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,206.76,144.94
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,150.39,99.54
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,102.15,62.41
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,56.37,31.29
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.86,10.33
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.27,2.25
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,45.14,24.54
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,88.38,53.72
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,135.27,89.45
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,191.07,134.45
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,245.95,179.81
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,309.89,231.61
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,367.6,278.16
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,428.48,325.74
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,486.18,369.68
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,545.56,413.48
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,599.6,452.85
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,653.63,491.21
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,623.4,464.65
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,567.01,419.37
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,584.18,430.43
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,587.4,431.39
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,611.23,446.45
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,634.1,460.58
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,643.13,465.71
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,650.65,469.94
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,646.36,466.35
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,640.61,461.88
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,656.2,472.67
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,670.85,482.7
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,720.73,517.58
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,754.99,541.8
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,802.98,576.3
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,858.85,615.17
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,825.73,593.39
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,791.01,571.09
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,656.47,477.82
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,529.19,387.21
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,552.76,406.87
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,580.84,428.44
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,580.05,430.61
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,580.93,433.55
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,380.93,287.48
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,191.55,143.55
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,181.89,137.28
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,171.89,130.22
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,149.97,113.51
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,128.63,97.12
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,106.86,80.35
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,85.82,63.9
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,65.66,47.68
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,45.72,31.32
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,29.05,17.38
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.5
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,24.25,13.61
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,40.46,27.47
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,60.78,44.49
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,81.35,61.43
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,106.09,81.12
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,132.23,101.69
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,138.48,106.49
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,143.8,110.35
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,207.75,160.06
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,272.06,208.85
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,249.03,189.82
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,216.49,163.75
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,200.74,151.03
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,184.69,138.12
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,313.15,234.78
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,440.31,325.9
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,546.74,400.08
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,658.33,474.84
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,785.84,562.9
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,912.28,646.92
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,929.26,654.52
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,943.33,661.57
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,849.59,597.81
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,743.29,525.25
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,700.95,498.51
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,671.61,479.17
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,580.58,417.1
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,476.69,345.08
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,701.14,506.6
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,876.61,625.12
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,844.78,605.07
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,810.79,585.42
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,690.85,503.65
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,575.99,423.09
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,547.33,405.13
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,516.73,384.81
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,541.45,405.53
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,545.56,410.17
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,487.96,368.09
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,431.88,326.23
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,368.31,277.02
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,311.64,231.76
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,252.11,183.96
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,198.09,139.98
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,142.79,96.09
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,96.16,60.56
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,52.22,29.82
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.03,7.08
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.14,0.13
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,44.93,24.86
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,87.84,54.48
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,134.26,90.15
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,189.65,134.95
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,244.69,180.31
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,309.6,232.91
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,367.61,279.68
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,428.93,327.55
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,487.13,371.63
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,547.45,415.78
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,602.25,455.09
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,657.1,493.23
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,706.95,526.15
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,753.37,555.33
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,795.41,581.83
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,835.47,606.77
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,870.88,627.23
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,903.77,645.87
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,929.22,660.99
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,951.55,674.21
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,868.51,618.49
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,760.43,541.89
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,874.26,623.48
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,977.82,692.49
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,631.19,460.67
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,242.16,176.83
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,414.16,304.45
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,590.06,427.21
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,758.2,548.37
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,891.39,641.03
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,859.68,620.45
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,825.57,599.63
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,786.89,575.74
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,746.13,549.6
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,616.48,458.45
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,497.46,372.28
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,532.93,401.86
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,545.92,413.21
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,487.73,370.34
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,431.12,327.68
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,366.73,277.38
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,309.92,231.66
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,250.62,183.68
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,196.91,139.69
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,140.47,94.95
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,92.17,58.23
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,50.16,28.67
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.47,4.62
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,43.89,24.88
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,84.69,53.82
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,131.44,89.72
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,185.61,133.15
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,239.36,177.37
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,299.24,226.2
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,355.75,271.78
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,415.9,319.06
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,472.46,362.47
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,535.43,409.34
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,588.91,448.66
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,642.76,487.37
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,692.05,521.01
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,740.73,553.43
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,783.52,582.22
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,824.65,609.1
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,859.98,630.31
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,893.05,649.84
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,919.44,666.18
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,942.94,680.7
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,955.66,686.9
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,972.74,696.06
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,980.12,700.44
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,984.06,702.83
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,982.55,701.89
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,977.53,698.88
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,844.98,609.51
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,699.46,505.73
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,609.03,443.91
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,534.14,390.99
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,708.18,521.65
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,837.18,614.15
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,797.48,587.79
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,752.4,558.29
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,704.77,526.85
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,656.19,493.98
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,517.19,391.59
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,387.35,293.88
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,426.08,325.09
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,433.47,330.33
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,372.52,281.93
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,311.21,232.44
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,250.72,183.27
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,196.02,138.27
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,140.08,93.51
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,93.03,57.53
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,49.18,27.2
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.67,2.19
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,46.24,22.85
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,94.01,54.33
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,144.24,93.31
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,204.12,142.74
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,188.28,140.99
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,137.55,106.0
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,220.13,170.79
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,317.73,246.62
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,316.73,245.15
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,306.72,236.13
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,357.49,273.9
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,402.58,306.63
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,431.41,326.81
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,460.42,346.91
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,484.04,362.96
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,506.48,378.03
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,622.44,462.02
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,732.24,538.97
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,686.14,503.48
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,621.06,455.45
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,725.08,529.8
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,828.75,601.12
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,929.04,674.23
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,1002.73,722.01
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,681.36,504.39
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,284.02,209.02
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,665.82,497.4
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,959.29,697.14
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,935.23,679.84
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,908.12,662.77
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,810.98,598.09
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,691.07,511.84
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,630.61,469.63
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,572.62,428.25
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,470.08,354.37
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,384.95,291.54
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,356.21,270.99
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,327.08,249.66
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,293.71,225.13
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,260.4,200.16
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,225.86,173.32
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,191.73,146.3
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,209.66,155.72
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,204.74,142.93
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,145.56,94.61
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,94.28,55.09
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,47.74,24.26
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,27.2,15.6
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,43.97,30.09
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,65.08,47.53
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,87.11,65.49
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,135.39,103.22
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,193.47,148.92
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,228.62,176.7
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,264.4,204.39
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,404.69,313.72
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,566.58,437.02
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,621.27,477.43
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,675.52,516.97
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,726.26,551.09
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,770.79,579.8
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,813.14,607.68
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,853.17,633.74
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,816.25,604.44
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,733.51,539.52
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,863.6,635.4
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,965.81,702.98
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,981.88,711.17
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,994.29,717.66
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,1000.98,721.72
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,1003.93,723.51
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,777.35,569.61
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,493.61,361.24
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,515.82,378.83
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,551.28,404.45
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,761.46,562.33
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,915.96,670.19
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,643.32,481.01
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,345.88,257.48
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,577.71,436.8
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,751.59,565.6
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,633.96,478.27
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,524.86,396.83
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,546.53,415.87
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,546.68,417.56
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,487.89,373.34
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,430.74,329.37
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,368.35,279.7
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,306.31,229.34
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,245.17,179.47
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,190.41,134.39
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,133.54,89.47
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,86.29,54.04
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,45.1,25.22
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,45.11,24.19
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,88.56,54.36
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,135.88,90.74
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,193.52,137.6
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,252.49,186.96
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,315.15,238.92
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,314.82,242.67
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,283.1,218.93
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,316.36,244.24
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,348.88,268.18
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,500.91,386.07
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,666.69,510.48
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,715.0,543.49
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,764.17,575.67
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,616.4,464.77
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,406.39,303.77
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,517.7,385.95
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,620.85,459.12
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,801.71,591.95
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,963.39,701.91
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,973.48,705.51
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,991.25,715.27
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,859.14,624.54
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,678.43,492.88
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,858.14,625.6
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,989.2,714.22
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,846.27,616.24
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,666.07,485.63
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,646.18,473.2
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,625.46,459.34
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,762.48,562.78
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,853.8,628.23
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,810.07,598.9
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,764.89,569.23
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,716.78,537.07
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,667.45,502.3
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,613.62,463.62
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,558.28,422.99
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,498.59,378.63
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,440.29,334.03
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,376.23,283.31
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,316.21,234.64
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,253.17,183.49
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,193.92,134.96
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,135.48,88.76
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,87.83,53.07
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,43.31,23.31
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,15.54,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,43.75,24.76
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,85.86,55.11
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,134.13,92.15
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,191.43,138.13
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,248.37,184.82
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,318.02,241.56
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,378.1,290.5
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,441.9,340.96
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,504.17,388.99
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,569.76,438.12
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,625.6,479.49
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,679.57,518.59
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,731.83,554.32
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,783.55,587.67
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,827.4,616.31
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,869.07,643.25
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,897.03,659.73
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,930.32,679.76
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,956.24,695.91
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,978.85,709.94
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,994.56,718.11
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,1006.67,724.04
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,1013.61,728.24
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,1016.86,730.22
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,1012.4,726.22
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,1004.25,720.05
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,991.48,712.2
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,975.15,702.19
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,951.57,687.54
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,924.81,670.88
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,900.59,655.67
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,864.43,632.5
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,822.44,605.58
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,778.39,577.04
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,729.63,545.88
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,679.57,512.21
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,622.58,471.22
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,566.71,430.05
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,505.74,384.65
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,446.12,338.91
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,381.38,287.45
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,320.49,237.82
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,256.17,185.72
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,198.21,138.05
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,136.19,88.78
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,88.07,52.7
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,43.14,22.05
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,42.01,24.22
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,83.0,54.78
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,127.59,88.96
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,182.23,132.64
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,241.58,180.89
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,306.95,233.98
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,364.91,281.02
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,426.91,329.99
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,491.92,379.98
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,556.49,428.39
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,612.23,469.73
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,668.2,510.3
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,720.65,546.72
