Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,770.16,579.27
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,813.37,606.48
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,854.59,631.99
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,892.32,654.86
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,927.77,675.99
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,953.53,691.72
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,976.03,705.36
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,987.68,712.31
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,1006.87,724.33
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,1013.81,728.47
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,1017.0,730.41
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,1013.41,726.68
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,1006.07,720.73
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,992.54,712.11
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,975.4,701.31
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,952.83,687.38
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,926.91,671.33
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,895.03,651.1
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,860.25,628.92
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,817.95,601.84
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,779.56,577.22
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,730.83,546.13
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,680.68,512.96
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,624.93,472.93
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,568.94,431.74
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,508.19,386.43
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,448.12,340.26
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,384.26,289.92
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,323.57,240.54
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,258.56,186.98
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,199.61,137.72
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,139.12,89.05
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,89.21,51.2
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,41.27,19.02
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.44,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.88,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.75,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.63,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.51,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.39,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.28,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.16,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,151.59,116.45
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,316.73,242.43
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,409.66,312.26
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,522.87,395.51
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,562.52,423.64
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,602.38,452.13
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,411.52,312.17
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,178.54,133.48
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,404.16,305.74
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,619.92,460.19
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,800.37,591.19
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,960.9,699.96
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,972.49,705.02
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,992.41,716.87
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,998.63,720.92
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,1001.2,722.86
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,947.0,688.1
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,865.76,629.28
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,929.99,679.17
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,962.75,701.1
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,790.77,582.75
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,590.49,435.52
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,665.54,493.61
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,729.88,541.8
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,762.56,568.97
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,770.27,576.58
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,721.28,544.67
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,670.92,511.08
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,513.84,393.7
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,367.99,282.07
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,423.95,327.0
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,440.56,338.8
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,375.56,286.23
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,314.67,235.98
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,251.18,183.39
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,193.74,135.11
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,133.66,86.6
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,83.34,48.38
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,39.09,17.87
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,13.19,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,44.76,22.55
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,91.31,55.71
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,141.36,95.36
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,204.38,147.57
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,262.65,196.87
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,326.86,249.9
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,387.68,299.39
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,451.78,349.53
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,510.99,393.48
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,571.37,436.33
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,627.32,475.41
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,681.43,511.9
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,731.43,544.27
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,780.1,574.16
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,823.19,601.03
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,864.14,626.24
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,899.48,646.34
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,932.04,664.5
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,957.7,679.56
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,980.09,692.66
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,993.37,699.47
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,1014.23,711.14
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,1021.6,715.23
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,1025.15,717.28
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,1022.29,716.26
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,1015.59,713.06
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,1001.63,704.86
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,983.98,694.55
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,961.67,680.66
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,935.86,664.62
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,903.58,645.28
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,868.29,623.96
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,824.92,597.67
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,779.8,569.91
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,736.39,543.6
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,685.77,511.46
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,630.39,473.1
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,574.4,433.1
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,513.16,388.15
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,452.92,342.42
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,388.29,291.39
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,326.42,240.9
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,261.12,187.57
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,201.6,137.94
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,139.94,88.03
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,88.48,48.78
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,39.94,16.16
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.32,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,46.8,22.19
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,97.58,57.84
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,149.86,98.93
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,212.36,150.24
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,271.54,199.93
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,336.02,252.76
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,397.52,302.54
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,461.98,352.97
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,521.68,397.55
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,581.42,440.59
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,637.25,480.49
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,692.71,519.0
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,608.37,453.38
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,475.02,352.0
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,675.88,500.32
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,866.92,628.25
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,901.35,646.73
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,932.91,664.86
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,878.43,628.37
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,778.13,557.31
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,910.62,649.64
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,1008.04,709.27
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,1013.65,711.53
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,1015.56,712.59
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,1010.74,710.27
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,1002.25,705.85
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,988.13,697.5
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,970.49,687.09
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,945.73,672.79
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,917.91,656.55
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,893.62,642.09
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,857.35,619.8
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,814.28,592.95
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,769.38,564.64
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,720.33,534.23
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,670.05,501.21
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,613.94,461.71
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,556.58,420.32
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,495.65,375.57
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,436.23,330.49
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,371.57,279.54
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,310.78,230.29
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,246.8,178.26
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,186.83,128.92
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,127.13,81.75
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,79.02,45.86
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,35.81,14.78
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.17,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,44.39,21.93
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,91.01,55.04
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,140.97,93.99
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,203.96,145.16
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,243.71,181.24
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,281.55,214.22
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,333.34,255.55
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,385.77,295.8
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,427.15,326.4
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,457.32,347.81
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,431.72,326.7
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,382.86,288.04
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,429.31,320.99
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,477.34,353.79
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,449.53,331.68
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,404.82,298.0
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,430.09,314.99
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,455.51,331.39
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,538.56,389.05
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,608.85,436.45
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,667.74,475.23
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,742.32,523.09
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,754.93,531.13
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,766.02,538.91
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,621.14,442.29
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,476.32,342.54
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,541.52,390.0
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,589.17,423.75
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,545.95,394.37
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,489.3,355.99
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,703.91,513.71
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,846.38,611.05
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,808.49,586.95
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,761.92,558.4
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,712.73,527.24
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,662.38,493.56
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,606.9,455.12
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,550.21,414.64
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,267.53,205.32
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,14.09,5.67
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,11.88,3.96
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,9.67,2.2
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,7.9,0.79
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.37,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,43.68,21.23
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,89.6,54.31
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,138.86,92.85
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,201.06,143.44
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,259.37,191.99
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,324.3,245.03
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,384.39,293.44
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,447.77,342.84
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,506.09,387.16
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,565.42,430.86
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,620.07,469.83
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,674.6,507.67
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,601.05,450.01
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,483.47,359.79
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,669.9,498.72
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,852.3,624.49
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,885.56,643.4
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,915.99,661.56
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,560.14,418.57
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,135.88,98.54
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,586.94,442.08
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,995.39,715.43
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,726.19,530.92
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,402.81,294.77
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,531.47,388.85
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,642.81,466.47
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,634.76,460.73
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,625.71,455.0
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,440.7,324.35
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,237.42,174.86
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,575.29,432.72
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,840.83,619.4
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,654.07,486.69
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,465.2,346.85
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,445.03,334.01
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,423.08,318.97
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,506.82,384.65
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,548.63,417.11
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,487.97,371.45
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,428.87,326.05
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,366.81,276.54
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,307.42,227.75
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,242.92,175.07
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,184.97,127.07
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,126.09,79.73
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,77.37,42.75
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,26.72,6.79
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,9.44,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,38.68,19.95
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,76.99,49.8
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,122.94,85.87
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,177.18,129.49
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,229.86,172.3
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,293.84,223.04
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,350.25,267.03
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,410.53,312.62
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,467.26,353.54
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,526.45,394.75
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,579.48,432.57
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,633.24,470.17
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,680.1,501.68
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,730.82,535.13
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,620.75,455.64
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,497.04,364.44
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,691.01,504.77
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,877.73,631.58
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,902.45,645.76
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,924.51,659.74
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,938.33,667.44
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,949.03,673.26
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,954.63,677.04
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,957.1,678.97
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,951.37,675.71
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,942.57,670.64
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,677.51,490.77
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,378.8,276.14
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,627.36,460.52
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,850.46,614.47
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,813.9,589.14
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,778.83,566.6
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,754.1,552.03
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,721.85,532.05
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,672.23,499.43
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,622.22,465.84
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,563.79,424.79
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,510.47,386.26
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,451.31,342.6
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,394.53,299.55
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,335.1,253.0
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,278.79,207.72
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,218.14,158.92
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,164.31,115.31
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,108.34,71.03
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,64.4,37.61
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,25.37,5.7
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.83,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,43.37,20.21
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,90.12,54.43
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,140.65,94.04
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,204.28,145.42
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,262.7,192.77
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,327.36,243.14
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,387.83,290.5
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,451.63,338.79
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,510.42,381.96
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,570.34,424.57
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,626.06,462.02
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,681.7,498.16
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,728.73,526.99
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,776.57,555.03
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,819.46,580.54
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,860.25,604.47
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,736.63,520.06
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,565.64,400.15
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,779.07,548.79
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,972.78,667.97
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,982.24,670.08
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,999.74,679.63
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,1005.98,683.89
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,1008.53,686.27
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,1003.85,685.47
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,995.5,682.59
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,981.56,675.56
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,964.11,666.51
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,941.22,654.17
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,915.04,639.81
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,881.65,621.49
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,853.02,605.95
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,809.6,580.56
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,764.39,553.6
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,714.88,522.8
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,664.15,489.68
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,608.0,451.21
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,552.56,412.01
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,491.3,367.71
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,431.56,322.97
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,367.31,272.8
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,306.5,223.81
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,241.16,171.33
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,182.57,123.47
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,122.56,76.08
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,73.78,39.67
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,25.08,2.33
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,12.43,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,45.07,19.82
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,95.59,56.84
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,147.63,98.12
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,210.1,149.51
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,269.43,199.04
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,334.41,251.56
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,395.9,299.83
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,460.47,347.89
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,519.44,388.34
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,579.14,426.41
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,633.25,462.77
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,688.09,498.52
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,736.72,527.98
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,783.57,555.75
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,825.53,582.02
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,865.28,606.85
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,898.89,626.55
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,929.46,644.36
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,954.54,659.34
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,976.37,672.47
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,991.45,681.66
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,1002.92,688.89
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,1008.59,691.97
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,1010.57,693.05
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,1005.74,690.48
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,997.25,685.83
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,983.21,678.57
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,965.68,669.28
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,940.78,655.5
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,912.73,639.78
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,772.56,550.81
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,630.77,453.75
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,704.43,510.48
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,752.24,546.68
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,701.4,513.1
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,649.76,478.45
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,593.63,440.05
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,537.78,400.67
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,475.8,355.99
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,415.84,311.29
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,352.43,262.05
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,292.95,214.5
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,226.04,161.36
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,169.76,115.89
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,112.1,70.88
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,65.95,36.61
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,24.19,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.72,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,42.31,19.73
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,87.2,53.93
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,136.4,92.68
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,196.14,141.54
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,252.91,188.9
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,319.87,243.47
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,380.23,291.8
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,444.23,341.35
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,502.76,385.26
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,562.76,428.76
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,617.72,466.78
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,672.8,503.54
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,721.8,535.14
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,769.52,564.18
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,811.61,589.43
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,847.32,610.11
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,881.38,628.16
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,912.8,644.13
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,937.9,656.43
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,959.92,666.54
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,986.28,677.58
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,998.68,679.87
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,906.16,620.83
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,771.61,530.25
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,905.13,619.61
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,995.68,670.75
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,980.96,662.22
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,962.72,653.33
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,940.05,640.57
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,914.08,625.9
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,880.81,608.03
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,844.76,588.31
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,677.43,482.42
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,499.06,360.01
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,519.05,378.52
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,519.71,381.93
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,522.94,386.2
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,509.5,378.03
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,471.94,351.61
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,427.46,318.7
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,362.84,268.7
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,301.81,219.91
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,236.6,167.44
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,178.4,119.87
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,117.81,72.51
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,68.09,35.56
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,23.29,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,11.16,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,43.88,18.63
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,96.03,57.27
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,148.88,99.13
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,212.8,151.7
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,273.93,202.82
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,341.91,258.29
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,403.87,308.21
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,468.92,358.61
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,528.66,402.59
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,589.85,445.78
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,646.06,485.19
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,701.83,522.5
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,751.88,552.9
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,800.41,581.53
