Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,836.2,601.62
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,875.97,624.04
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,910.28,643.13
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,941.68,660.25
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,966.14,675.52
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,987.18,688.82
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,1003.59,697.95
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,1016.38,704.97
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,1021.48,708.34
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,1022.78,709.59
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,1018.22,707.94
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,1009.89,704.1
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,995.33,696.03
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,977.17,685.83
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,952.52,672.02
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,924.56,656.07
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,890.73,635.89
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,854.1,613.77
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,811.43,587.46
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,766.64,559.45
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,721.97,532.01
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,670.25,498.81
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,613.09,458.55
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,555.87,417.12
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,493.24,370.94
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,432.3,324.5
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,366.65,273.06
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,304.67,222.86
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,238.57,169.11
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,179.58,120.4
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,117.54,71.52
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,68.21,34.69
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,22.76,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,11.67,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,46.34,19.11
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,99.1,58.53
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,153.28,101.64
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,218.5,155.3
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,280.45,206.93
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,349.05,262.48
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,411.96,312.55
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,477.49,362.52
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,538.88,407.41
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,601.34,451.12
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,657.81,489.94
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,713.72,526.39
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,758.44,553.71
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,806.34,582.78
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,849.19,609.36
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,889.62,634.23
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,923.65,654.16
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,954.61,672.13
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,979.87,686.79
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,1001.67,699.38
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,1016.85,707.18
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,1028.28,712.84
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,1033.36,715.64
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,1034.58,716.3
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,1029.41,711.8
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,1020.41,705.19
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,1005.63,696.68
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,987.19,686.08
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,962.76,672.42
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,934.97,656.67
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,900.21,635.53
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,862.61,612.56
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,820.98,587.31
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,771.26,556.5
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,719.92,525.29
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,667.49,491.73
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,609.34,451.55
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,552.43,411.06
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,489.35,365.31
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,428.05,319.32
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,361.77,267.61
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,299.56,217.6
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,233.05,164.43
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,173.98,116.49
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,112.54,68.9
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,62.94,31.96
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,21.37,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,6.9,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,38.47,16.36
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,85.04,53.5
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,135.06,92.74
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,195.26,141.2
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,253.94,189.03
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,320.44,242.32
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,316.57,241.89
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,294.35,225.33
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,427.38,326.03
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,573.06,431.63
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,629.46,469.74
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,686.09,507.62
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,739.74,542.77
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,793.24,575.86
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,832.89,600.47
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,874.46,626.27
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,912.93,648.6
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,949.12,669.33
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,833.28,592.98
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,688.45,491.56
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,869.11,619.06
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,1024.92,716.56
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,1030.83,719.55
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,1032.97,721.9
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,930.97,657.11
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,789.19,559.61
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,911.39,647.22
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,986.71,695.7
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,962.44,680.87
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,934.86,664.81
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,900.43,644.3
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,870.81,626.81
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,827.99,600.47
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,782.89,572.37
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,731.29,540.31
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,678.45,506.1
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,621.02,465.66
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,563.38,423.92
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,500.35,377.48
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,438.01,329.97
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,371.31,277.61
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,308.23,226.36
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,240.61,171.05
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,180.23,121.0
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,116.72,70.92
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,66.07,32.31
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,20.76,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,10.01,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,44.38,17.35
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,95.4,57.8
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,150.87,102.44
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,215.81,156.15
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,276.0,206.59
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,341.61,259.69
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,403.99,309.03
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,469.73,359.04
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,529.35,402.72
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,589.76,445.36
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,646.59,485.02
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,703.28,523.52
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,750.38,554.04
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,798.46,584.49
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,841.19,611.48
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,881.7,636.85
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,915.14,656.21
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,945.64,673.63
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,970.47,688.81
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,991.99,702.02
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,1002.93,707.76
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,1010.05,711.32
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,1014.7,714.46
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,1015.7,715.49
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,1008.63,710.62
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,998.0,703.68
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,981.26,694.04
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,961.19,682.38
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,933.36,666.16
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,902.79,648.1
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,872.91,631.36
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,834.91,609.04
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,784.31,576.75
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,733.36,542.81
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,681.35,508.42
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,628.96,472.88
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,570.34,431.06
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,508.48,385.92
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,396.79,302.44
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,294.19,224.43
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,245.46,186.29
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,195.66,146.65
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,150.23,110.45
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,108.96,77.23
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,68.52,45.33
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,32.93,16.95
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,15.26,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,35.39,12.83
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,87.32,54.0
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,137.83,94.07
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,199.77,144.9
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,264.41,198.72
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,335.75,257.45
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,334.93,260.02
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,300.86,233.98
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,437.81,340.98
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,588.63,455.29
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,643.99,495.71
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,698.96,534.71
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,749.69,567.95
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,792.87,595.44
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,834.71,621.48
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,874.19,645.59
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,908.64,666.34
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,940.2,685.07
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,964.34,699.98
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,985.06,712.76
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,996.17,717.93
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,1003.36,720.73
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,764.43,559.12
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,458.02,335.11
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,376.44,277.32
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,281.97,208.1
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,478.88,354.78
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,642.96,472.0
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,802.87,589.09
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,915.74,666.32
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,742.09,547.97
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,556.34,412.86
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,679.29,508.17
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,754.65,565.18
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,703.92,531.56
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,652.18,496.28
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,543.08,414.91
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,441.25,337.69
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,432.69,332.35
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,413.94,316.99
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,348.3,263.77
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,286.88,212.76
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,220.63,158.01
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,162.42,109.65
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,100.43,61.08
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,54.16,25.07
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,18.13,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,34.85,11.81
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,85.87,53.1
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,136.39,93.47
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,198.31,144.71
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,260.03,196.75
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,326.37,251.81
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,317.91,248.15
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,276.08,215.56
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,318.97,248.68
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,363.21,281.96
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,520.41,403.45
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,687.26,527.42
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,600.61,457.47
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,468.34,353.66
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,670.49,507.28
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,867.52,645.36
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,684.75,511.84
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,435.04,323.01
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,536.92,398.37
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,625.39,461.54
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,635.85,467.85
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,645.65,474.1
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,584.54,429.27
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,505.21,371.44
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,780.23,574.95
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,985.51,714.59
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,970.1,703.17
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,961.77,698.11
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,936.01,681.92
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,907.21,663.85
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,872.06,642.8
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,834.38,619.86
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,783.31,586.23
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,729.4,549.99
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,677.5,513.68
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,625.16,476.32
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,567.02,433.99
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,510.01,391.47
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,447.23,344.0
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,383.23,294.38
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,318.48,242.93
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,259.26,194.68
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,196.54,143.37
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,142.26,98.9
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,84.45,53.51
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,41.61,19.08
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,16.19,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.32,1.34
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,24.69,14.02
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,41.77,28.5
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,59.01,43.0
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,78.22,58.89
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,97.53,74.58
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,139.66,108.46
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,191.14,149.4
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,251.48,196.65
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,325.99,253.87
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,407.73,316.6
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,508.55,391.85
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,545.65,416.82
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,581.89,441.02
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,593.58,447.5
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,602.06,451.75
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,680.66,507.88
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,777.13,574.0
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,730.83,538.63
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,693.74,510.09
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,671.57,494.5
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,664.05,488.61
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,655.29,481.92
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,645.42,474.53
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,675.11,496.41
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,719.74,527.78
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,614.97,453.48
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,528.29,391.04
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,455.97,339.82
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,400.79,299.89
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,405.31,304.16
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,408.76,307.35
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,207.03,157.19
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,19.44,9.93
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.01,6.48
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,10.58,2.94
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,21.17,11.59
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,31.76,20.27
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,27.77,17.14
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,23.78,13.97
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,19.8,10.73
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,15.83,7.46
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.3,4.53
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.78,1.56
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.7,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,14.95,6.46
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,25.54,15.63
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,36.16,24.78
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,47.68,34.58
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,59.23,44.25
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,64.11,48.2
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,69.01,52.11
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,86.74,66.58
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,104.63,81.02
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,95.28,73.09
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,86.1,65.36
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,87.01,65.8
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,87.95,66.25
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,114.97,87.92
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,142.33,109.65
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,183.61,142.14
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,225.66,174.73
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,234.03,181.0
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,242.4,187.35
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,241.1,185.85
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,239.76,184.39
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,227.77,175.03
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,215.77,165.7
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,231.11,177.66
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,246.46,189.59
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,237.61,182.79
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,228.76,176.06
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,196.57,150.8
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,164.8,125.81
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,174.08,133.61
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,183.38,141.44
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,206.92,160.42
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,230.36,179.26
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,172.58,133.85
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,116.57,89.27
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,190.72,150.1
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,256.88,203.33
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,224.77,178.2
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,193.21,153.24
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,160.45,126.52
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,129.01,100.46
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,98.09,74.75
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,69.15,50.49
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,42.71,28.23
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,17.66,4.79
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.1,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,20.79,4.34
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,44.86,29.44
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,78.69,57.78
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,113.9,87.5
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,150.99,118.8
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,191.07,152.17
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,141.1,111.77
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,86.48,66.26
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,98.34,75.65
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,110.25,84.9
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,211.02,166.21
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,312.92,245.99
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,337.12,263.26
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,361.53,280.67
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,480.61,372.07
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,607.95,465.98
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,631.47,479.48
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,653.21,492.15
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,695.8,522.1
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,738.37,551.55
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,658.4,492.84
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,591.94,443.34
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,598.43,448.39
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,604.13,452.47
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,584.34,438.14
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,563.99,423.56
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,501.89,378.89
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,457.12,346.26
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,455.03,345.65
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,452.27,344.36
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,507.37,386.89
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,542.88,414.52
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,552.01,422.59
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,543.52,418.15
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,482.85,373.29
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,414.6,322.51
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,327.26,255.76
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,239.13,187.1
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,209.96,164.93
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,181.22,142.44
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,242.68,189.87
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,273.08,207.34
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,207.09,151.54
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,147.77,101.6
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,89.69,54.92
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,42.95,12.01
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,14.42,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,38.02,7.52
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,99.49,60.31
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,155.8,107.21
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,223.75,165.06
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,287.0,220.07
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,356.78,279.11
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,420.47,330.95
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,486.58,382.36
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,547.73,427.79
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,609.94,471.91
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,667.14,511.4
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,723.78,547.57
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,768.08,574.37
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,815.98,603.08
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,858.52,628.82
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,898.59,652.61
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,932.09,670.59
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,962.53,686.43
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,986.79,700.46
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,1007.54,712.41
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,1023.83,721.14
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,1036.42,727.75
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,1040.86,730.15
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,1041.37,730.4
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,1035.89,726.58
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,1026.51,720.56
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,1010.82,711.48
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,991.42,700.28
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,965.33,685.01
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,935.84,667.66
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,901.5,647.21
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,864.27,624.81
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,820.89,598.23
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,775.17,569.81
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,724.35,537.12
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,672.19,503.07
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,617.95,465.25
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,559.01,422.81
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,495.25,375.61
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,432.93,327.71
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,365.2,274.17
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,301.1,221.43
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,231.49,163.55
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,169.64,111.45
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,104.02,59.48
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,51.4,8.94
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,14.94,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,40.01,6.07
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,106.86,64.6
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,165.52,114.5
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,235.83,175.59
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,301.08,233.22
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,372.26,294.3
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,437.63,349.64
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,505.77,405.25
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,568.43,454.98
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,631.98,503.82
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,685.57,542.98
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,742.22,581.39
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,793.34,614.11
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,842.74,644.96
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,885.8,673.4
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,926.21,699.83
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,960.86,720.77
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,992.28,739.4
