Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,1017.85,755.52
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,1039.74,769.28
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1053.93,776.82
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,1064.12,781.89
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,1068.59,784.6
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,1069.01,784.84
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,1063.87,780.09
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,1054.72,772.9
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,1038.53,762.49
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,1018.49,749.72
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,992.74,733.54
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,963.43,715.04
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,927.6,693.24
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,888.76,669.25
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,843.69,639.45
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,796.49,607.92
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,743.75,571.95
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,694.14,537.78
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,633.45,492.93
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,572.55,446.69
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,506.39,396.01
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,441.82,344.69
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,371.6,286.69
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,305.97,230.63
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,234.28,169.58
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,170.97,115.07
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,103.11,60.14
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,48.97,3.01
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,14.5,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,40.93,4.1
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,109.42,66.33
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,168.67,117.14
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,239.7,179.18
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,305.56,237.73
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,377.04,299.42
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,442.9,354.29
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,511.51,408.77
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,574.22,455.33
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,637.55,499.78
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,695.7,540.62
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,747.9,574.21
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,798.64,606.1
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,847.47,636.07
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,890.0,661.94
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,929.83,685.73
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,963.51,703.9
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,993.88,719.75
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,1018.77,733.41
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,1039.99,744.79
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1055.26,751.08
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,1066.62,755.08
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,1070.5,757.13
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,1070.33,756.98
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,1064.0,752.83
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,1053.65,746.42
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,1036.92,736.75
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,1016.39,724.89
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,990.1,709.86
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,960.3,692.51
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,924.01,671.45
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,884.76,648.27
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,839.74,620.96
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,792.45,591.71
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,739.26,558.52
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,684.76,523.69
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,628.75,483.77
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,568.15,439.11
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,502.37,389.31
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,438.22,338.87
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,368.28,281.62
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,302.37,225.77
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,231.32,165.99
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,168.43,112.35
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,100.56,57.62
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,46.23,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,13.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.14,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.3,4.3
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,20.68,11.7
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,29.07,18.97
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,38.36,26.88
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,47.67,34.63
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,41.47,29.28
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,35.28,23.96
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,182.23,144.41
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,336.82,263.22
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,366.46,283.69
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,395.41,304.28
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,367.29,281.27
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,346.7,263.85
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,275.2,209.61
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,193.42,146.65
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,295.13,223.88
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,390.23,292.74
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,610.66,453.03
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,821.29,594.76
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,765.91,552.52
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,722.65,520.76
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,625.88,454.21
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,527.61,385.38
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,604.27,440.53
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,661.67,480.31
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,724.08,523.78
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,779.51,561.94
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,870.69,626.56
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,924.82,660.17
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,783.46,571.39
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,620.11,459.15
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,467.16,351.9
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,325.88,247.35
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,166.59,127.16
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,19.41,10.09
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,92.22,69.17
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,169.03,130.27
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,147.56,113.64
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,126.61,97.4
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,104.37,79.82
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,82.93,62.58
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,62.58,45.9
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,42.27,28.89
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,25.85,14.52
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.68,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,35.72,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,91.28,56.66
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,146.36,102.59
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,215.91,160.79
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,279.5,214.34
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,349.79,271.49
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,414.02,322.56
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,481.88,374.42
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,543.76,419.94
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,606.88,464.7
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,664.86,505.3
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,722.76,544.76
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,769.74,574.6
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,818.28,605.2
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,862.12,632.91
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,903.75,659.0
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,937.36,678.49
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,967.97,696.04
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,992.83,711.33
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,1014.33,724.65
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,1031.11,733.72
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,1056.16,748.02
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,1060.29,750.13
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,1060.46,750.2
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,1053.56,745.38
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,1042.74,738.34
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,1026.14,728.63
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,1005.82,716.76
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,978.98,701.51
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,948.79,684.11
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,912.1,661.87
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,872.57,637.69
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,824.67,608.18
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,781.42,581.4
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,727.27,547.36
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,672.1,511.24
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,611.3,467.81
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,550.75,423.21
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,485.17,373.55
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,420.67,323.03
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,350.48,265.99
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,285.21,211.3
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,214.16,152.54
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,152.52,101.08
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,87.37,49.11
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,35.4,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,34.58,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,87.64,54.12
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,141.62,98.8
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,210.18,155.91
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,272.69,208.59
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,341.96,265.28
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,405.24,316.87
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,472.23,369.82
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,535.5,417.76
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,600.95,465.8
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,657.86,506.07
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,711.94,542.93
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,762.36,575.3
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,811.39,606.2
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,854.2,632.47
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,894.77,656.99
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,929.66,678.05
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,961.77,697.24
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,986.17,712.37
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,1007.18,725.48
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,1019.43,733.14
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,1027.91,738.62
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,1032.33,741.71
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,1033.0,742.6
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,1027.19,738.07
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,1017.65,731.36
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,1000.51,720.96
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,979.87,708.47
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,952.78,692.29
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,922.54,674.03
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,886.27,651.36
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,847.43,626.87
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,801.2,597.43
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,753.29,566.48
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,702.69,532.69
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,648.5,494.28
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,587.75,450.33
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,527.81,405.75
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,461.85,355.51
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,398.54,305.73
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,329.52,250.29
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,265.84,197.57
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,197.07,140.93
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,136.65,91.05
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,76.57,42.78
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,25.02,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,29.67,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,72.06,44.72
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,126.03,88.75
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,188.77,140.68
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,206.53,159.52
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,221.69,174.19
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,226.17,178.58
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,222.32,175.11
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,163.6,127.6
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,97.44,73.37
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,171.54,132.61
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,260.45,201.97
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,371.75,287.91
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,477.62,367.32
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,434.19,332.39
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,371.17,283.1
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,387.01,294.09
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,402.77,304.71
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,701.32,531.11
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,961.99,712.43
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,855.44,635.28
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,724.51,538.14
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,717.91,533.73
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,709.86,527.66
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,861.63,639.64
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,989.41,725.06
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,972.54,712.79
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,952.29,699.52
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,926.56,682.72
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,897.7,663.93
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,862.06,640.59
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,823.94,615.55
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,778.8,584.4
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,732.0,552.01
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,682.04,518.25
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,628.85,480.17
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,569.89,437.21
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,511.61,393.61
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,446.91,344.06
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,384.95,295.14
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,317.17,240.09
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,254.89,188.2
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,186.92,132.7
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,127.6,84.22
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,69.41,37.36
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,20.04,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,32.24,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,80.48,49.08
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,133.52,92.64
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,199.32,147.08
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,264.46,201.65
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,335.83,260.22
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,398.9,311.4
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,465.86,363.88
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,528.47,411.49
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,593.45,459.29
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,649.76,499.03
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,703.33,535.21
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,635.39,480.63
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,520.76,391.97
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,707.81,529.48
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,885.3,647.82
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,919.1,665.68
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,950.07,682.72
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,974.11,696.61
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,994.8,708.43
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,1001.77,710.75
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,1016.18,717.99
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,1019.9,720.04
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,1019.87,720.01
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,1012.97,714.42
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,1002.36,706.74
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,985.63,696.84
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,965.39,684.88
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,939.32,669.74
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,910.07,652.57
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,873.69,630.68
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,842.18,611.85
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,797.07,583.76
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,750.04,554.06
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,697.3,520.76
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,643.66,485.38
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,584.2,442.98
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,525.16,399.55
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,461.29,351.23
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,398.78,302.37
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,329.77,247.13
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,265.97,194.41
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,196.38,137.41
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,136.85,88.43
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,73.86,37.39
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,21.78,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,32.68,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,82.92,49.59
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,136.58,93.85
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,205.75,150.89
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,272.33,206.72
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,348.8,269.74
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,413.06,321.94
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,480.93,375.06
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,422.88,329.61
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,318.89,246.72
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,402.59,311.0
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,506.57,387.64
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,427.66,325.6
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,336.21,253.81
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,355.2,267.19
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,374.25,280.09
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,520.68,387.59
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,674.04,494.65
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,699.84,511.17
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,724.66,527.83
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,733.18,532.15
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,740.12,535.55
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,624.45,454.48
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,507.37,370.8
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,801.22,585.22
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,1022.1,729.65
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,1004.73,716.75
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,983.7,703.73
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,957.12,686.27
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,927.2,666.77
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,891.09,645.91
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,852.23,623.06
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,802.66,591.49
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,757.99,562.94
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,704.11,528.66
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,649.36,492.51
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,588.93,448.91
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,529.08,404.44
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,463.5,354.49
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,401.29,305.43
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,330.62,248.13
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,265.72,194.02
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,195.46,136.46
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,135.49,87.13
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,70.86,33.96
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,19.24,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,33.52,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,88.59,51.78
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,144.6,98.34
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,213.74,155.27
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,280.12,210.87
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,355.71,272.8
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,417.97,323.54
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,484.17,375.66
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,269.74,213.43
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.05
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,93.44,69.64
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,185.98,142.03
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,503.38,391.35
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,803.78,605.69
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,844.95,631.49
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,883.72,657.46
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,602.87,458.55
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,217.37,162.5
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,354.58,267.48
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,484.21,362.91
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,763.79,572.06
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,996.32,733.49
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,1000.32,737.15
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,1000.72,740.1
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,989.33,733.73
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,974.5,725.16
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,957.91,716.25
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,938.06,705.14
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,755.93,575.14
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,554.46,422.77
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,374.2,288.28
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,179.78,136.93
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,482.48,380.28
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,714.33,557.68
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,549.55,431.44
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,389.13,306.26
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,320.82,253.11
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,257.76,203.15
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,222.58,175.63
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,181.7,142.92
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,147.89,115.28
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,115.41,88.19
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,82.06,60.27
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,51.21,34.47
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,27.68,11.85
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.37,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,30.29,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,89.23,53.62
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,146.35,103.47
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,216.42,163.83
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,280.42,220.39
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,351.54,281.73
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,415.81,335.97
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,483.7,391.16
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,477.66,384.71
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,447.66,358.38
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,492.7,391.99
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,537.56,424.24
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,570.25,446.4
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,600.92,466.64
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,633.08,488.13
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,664.31,508.59
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,825.65,626.5
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,958.23,713.59
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,982.2,725.41
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,1002.78,735.84
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,1017.74,743.05
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,1029.06,748.02
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,1032.6,750.06
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,1032.35,749.9
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,1026.16,744.64
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,1016.19,737.17
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,998.61,726.41
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,977.49,713.51
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,950.84,696.1
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,920.92,676.6
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,885.0,654.06
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,853.94,634.72
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,806.22,603.85
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,756.86,571.59
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,703.04,536.78
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,648.41,499.67
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,589.3,456.41
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,530.27,411.88
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,464.72,361.18
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,400.49,309.84
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,330.88,252.76
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,266.28,197.99
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,194.78,138.14
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,133.96,86.96
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,56.16,22.03
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,36.3,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,109.58,63.85
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,171.76,119.92
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,246.34,185.07
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,314.07,245.65
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,388.04,309.76
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,454.98,365.72
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,524.73,421.56
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,528.16,423.01
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,504.96,402.76
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,552.27,437.51
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,598.9,470.32
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,733.84,570.1
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,863.24,657.09
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,906.33,682.74
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,946.68,706.94
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,980.69,726.67
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,1011.35,744.1
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1036.04,759.08
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1056.95,771.73
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1069.68,778.23
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,1078.3,782.32
