Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,1082.01,784.98
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,1081.63,785.24
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,1074.63,781.46
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1063.59,775.28
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1045.48,764.67
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,1023.54,751.68
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,995.16,734.52
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,963.39,715.1
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,925.94,692.78
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,885.58,668.29
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,838.62,637.66
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,789.66,605.31
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,715.58,554.92
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,638.23,500.13
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,599.56,471.09
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,557.19,437.96
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,488.45,383.85
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,421.98,329.81
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,349.08,269.26
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,281.05,210.91
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,205.63,147.16
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,141.32,92.16
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,58.04,19.6
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,33.57,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,100.42,58.71
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,161.32,113.39
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,235.77,177.34
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,303.19,235.75
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,377.58,297.74
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,445.09,351.73
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,514.71,404.62
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,579.45,451.24
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,645.21,496.25
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,703.93,535.99
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,762.06,572.64
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,814.49,604.67
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,858.05,630.33
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,901.45,656.56
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,942.25,680.83
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,976.43,699.39
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,1007.37,715.85
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1031.92,729.74
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1052.81,741.52
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1068.65,749.96
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,1080.62,756.23
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,1083.72,757.8
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,1082.77,757.23
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,1075.2,752.42
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,1063.65,745.4
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1045.71,735.19
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,1024.01,722.84
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,995.19,706.49
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,963.0,687.92
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,924.4,665.01
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,883.0,640.18
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,836.29,612.21
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,787.42,582.33
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,737.32,552.11
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,680.16,515.69
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,617.31,471.7
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,554.83,426.2
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,485.39,373.98
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,418.36,321.51
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,345.69,262.41
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,277.61,205.09
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,202.52,142.61
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,138.63,88.61
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,56.51,14.3
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,32.74,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,98.28,56.16
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,159.11,110.82
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,233.78,174.27
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,300.46,232.09
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,374.01,293.75
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,440.77,347.68
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,509.6,400.78
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,573.25,447.99
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,637.94,494.03
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,696.14,534.41
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,753.78,571.81
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,804.99,603.36
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,847.49,628.53
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,890.52,653.98
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,931.0,677.38
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,964.78,696.21
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,995.38,712.94
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,1019.22,727.47
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,1039.43,739.89
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,1054.14,748.21
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,1065.0,754.29
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,1068.5,756.22
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,1068.0,755.92
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,1060.92,750.87
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,1049.9,743.58
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,1031.96,733.61
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,1010.28,721.41
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,982.53,705.39
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,951.41,687.19
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,913.39,663.97
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,872.58,638.81
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,824.79,608.75
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,781.33,581.29
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,725.84,545.93
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,669.39,508.68
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,606.74,463.7
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,544.53,417.58
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,476.24,365.87
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,410.42,314.1
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,338.91,255.78
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,271.76,199.25
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,197.01,137.46
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,133.74,84.24
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,54.2,7.72
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,29.31,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,85.84,48.09
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,145.05,100.79
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,217.52,161.93
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,285.07,219.78
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,361.03,283.16
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,426.68,337.37
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,495.92,392.52
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,558.74,440.54
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,625.39,489.73
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,682.28,530.57
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,738.68,568.33
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,790.55,602.16
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,841.01,634.49
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,876.07,655.55
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,915.81,679.66
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,948.46,697.36
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,977.99,712.83
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,1001.81,727.04
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,1022.09,739.03
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,1035.61,745.63
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,1045.34,749.96
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,1048.19,751.19
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,1047.15,750.16
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,1040.16,744.41
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,1029.33,736.43
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,1011.22,724.72
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,989.49,710.87
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,961.37,693.38
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,930.02,673.86
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,892.54,650.31
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,852.43,624.94
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,812.08,599.26
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,762.6,567.13
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,707.59,531.65
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,651.79,494.16
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,589.28,448.73
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,527.55,402.62
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,461.28,352.47
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,396.4,301.59
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,323.56,242.67
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,257.0,187.19
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,183.79,127.33
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,122.33,76.19
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,49.93,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,14.3,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,31.87,16.19
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,69.0,48.77
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,107.25,81.18
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,145.67,113.9
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,186.87,148.41
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,226.34,180.73
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,267.72,213.71
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,304.61,242.09
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,341.3,269.49
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,376.15,294.44
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,411.07,318.56
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,445.29,340.95
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,479.7,362.56
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,505.73,378.68
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,531.27,394.11
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,552.6,406.6
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,573.09,418.35
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,664.11,481.42
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,740.0,532.73
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,887.21,634.05
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,1007.27,709.52
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,1009.89,712.66
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,1008.86,714.92
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,1004.09,713.36
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,995.56,709.37
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,911.69,657.01
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,814.3,592.04
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,869.17,633.74
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,900.0,655.24
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,862.2,632.45
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,822.01,608.41
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,762.88,569.94
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,708.49,534.24
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,653.36,497.02
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,598.19,458.58
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,538.26,414.67
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,479.55,370.47
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,412.74,319.15
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,349.61,269.13
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,277.17,210.35
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,215.73,159.13
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,148.63,104.54
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,93.36,59.04
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,39.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,22.88,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,66.5,35.49
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,120.7,83.92
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,186.98,138.86
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,172.94,133.63
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,133.46,104.15
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,70.33,52.84
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,10.55,3.13
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.1
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,107.37,81.85
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,153.7,118.4
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,201.58,155.38
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,206.91,158.64
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,212.17,161.93
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,292.06,222.64
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,362.92,274.8
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,578.0,434.75
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,788.74,580.97
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,779.95,570.6
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,752.41,550.06
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,896.64,650.35
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,1000.15,713.58
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,1003.21,714.25
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,1002.63,713.9
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,996.26,710.11
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,986.27,704.26
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,968.84,693.86
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,957.95,687.8
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,930.89,670.1
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,900.73,650.63
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,863.22,627.66
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,823.28,602.97
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,776.92,573.75
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,728.98,543.09
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,674.99,508.77
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,620.46,471.98
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,560.88,429.16
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,500.42,384.33
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,433.86,333.49
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,370.56,283.42
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,299.31,225.83
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,234.77,172.11
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,163.27,113.65
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,103.56,63.75
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,41.89,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,23.73,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,69.0,35.14
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,125.76,86.88
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,195.04,144.72
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,261.15,201.28
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,333.87,262.44
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,237.04,188.46
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,84.43,63.7
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,97.35,73.81
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,110.33,83.68
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,149.11,114.18
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,188.96,145.0
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,203.81,155.89
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,218.88,166.89
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,443.99,342.71
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,671.84,511.04
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,820.06,618.01
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,948.09,702.71
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,730.85,547.69
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,446.63,333.57
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,419.28,313.19
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,391.48,291.66
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,535.5,399.04
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,679.08,502.07
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,619.83,458.32
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,578.45,427.59
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,614.09,455.06
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,664.02,491.73
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,803.39,596.44
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,902.31,664.91
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,865.11,640.06
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,832.85,619.36
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,784.32,587.48
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,734.47,554.38
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,679.51,517.96
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,624.04,479.35
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,561.77,433.15
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,502.51,387.9
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,435.14,335.54
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,371.1,284.15
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,299.68,225.82
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,235.03,171.57
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,162.73,112.31
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,103.22,62.07
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,35.75,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,22.88,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,66.06,32.06
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,123.04,84.61
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,191.95,141.73
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,260.77,199.97
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,338.38,264.79
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,403.75,318.89
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,473.41,374.74
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,540.37,427.19
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,610.53,480.66
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,665.35,520.61
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,722.36,559.64
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,777.03,596.11
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,831.07,631.47
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,873.53,657.63
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,905.13,675.97
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,939.87,696.95
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,971.83,715.87
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,995.35,730.22
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,1015.35,742.32
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,1030.73,750.32
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,1042.4,756.01
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,1045.04,757.12
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,1043.77,755.91
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,1036.52,749.42
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,1025.41,740.65
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,1007.57,728.96
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,986.11,715.23
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,957.76,697.58
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,926.21,677.84
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,888.87,653.96
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,848.87,628.21
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,802.46,597.89
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,760.18,570.18
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,704.36,533.4
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,647.8,494.89
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,585.17,448.66
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,523.38,401.76
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,454.6,349.17
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,388.73,296.88
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,317.22,238.15
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,250.99,182.23
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,175.55,120.1
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,113.17,66.07
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,38.74,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,21.91,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,63.22,28.93
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,121.33,83.7
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,190.81,141.49
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,257.0,197.43
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,337.7,264.32
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,402.92,318.32
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,472.4,374.06
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,540.82,427.57
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,612.81,482.32
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,667.56,522.3
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,724.35,561.22
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,777.92,597.1
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,830.73,631.88
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,865.34,652.94
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,904.81,677.19
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,939.26,698.01
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,970.87,716.79
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,993.73,730.79
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,1013.08,742.56
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,1025.81,748.87
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,1034.77,752.85
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,1037.83,754.29
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,1037.03,753.41
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,1029.37,746.65
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,1017.94,737.66
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,999.69,725.93
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,977.88,712.02
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,949.26,693.71
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,917.49,673.36
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,880.12,648.92
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,840.18,622.92
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,799.25,596.27
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,749.34,563.14
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,694.06,526.76
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,638.13,488.35
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,575.67,442.09
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,514.16,395.26
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,447.64,343.53
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,382.73,291.42
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,309.31,231.49
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,242.65,175.53
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,167.84,114.26
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,106.37,60.52
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,36.28,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.46,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,10.55,0.32
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,23.36,12.95
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,36.29,23.98
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,51.99,37.13
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,67.72,50.09
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,83.49,62.83
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,99.32,75.38
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,180.24,140.55
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,261.83,204.85
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,341.18,266.3
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,415.17,322.43
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,525.95,406.18
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,646.78,494.54
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,679.45,515.08
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,710.4,534.42
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,835.49,623.97
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,953.21,700.5
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,976.43,713.86
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,996.3,725.65
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,1005.9,729.6
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,1022.95,738.57
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,1025.4,739.32
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,1024.08,737.88
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,1015.48,732.23
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,1003.19,724.41
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,879.1,642.83
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,717.79,528.27
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,622.88,461.21
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,515.77,383.86
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,556.54,415.59
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,576.1,431.57
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,541.79,407.8
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,506.49,383.27
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,537.33,408.84
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,543.46,415.69
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,487.81,374.13
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,433.39,332.82
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,374.56,287.97
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,317.72,243.08
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,255.35,192.23
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,198.46,144.63
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,135.67,93.11
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,83.01,46.16
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,28.45,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,14.25,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,35.41,11.63
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,82.82,56.52
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,132.74,98.01
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,182.68,139.99
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,239.35,187.11
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,311.3,245.9
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,382.08,302.83
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,426.89,337.44
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,470.42,370.09
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,469.78,367.55
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,473.97,368.07
