Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,632.97,489.52
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,799.47,607.43
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,725.76,551.67
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,620.79,470.38
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,543.04,410.96
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,458.43,345.53
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,616.06,462.83
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,743.41,554.61
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,792.56,587.31
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,825.44,609.33
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,837.13,617.25
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,846.43,623.75
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,817.0,601.59
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,785.71,578.44
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,768.08,567.82
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,733.64,545.82
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,699.65,522.67
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,664.93,498.83
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,654.28,493.08
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,654.57,494.57
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,684.39,519.83
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,706.54,538.01
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,651.73,500.12
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,596.84,460.88
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,534.92,414.51
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,474.55,368.14
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,406.7,315.22
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,342.84,263.85
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,273.76,207.2
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,211.34,154.71
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,138.28,95.0
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,79.98,42.9
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,27.5,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.09,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,7.9,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,19.37,9.83
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,30.86,19.8
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,45.26,32.0
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,60.02,44.34
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,75.3,57.01
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,90.65,69.55
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,53.0,38.26
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,17.62,8.91
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,60.13,43.78
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,104.18,79.42
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,143.7,110.9
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,184.24,142.75
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,291.5,227.72
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,392.56,305.81
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,510.42,396.81
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,633.77,489.43
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,690.82,532.13
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,748.43,574.97
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,765.31,586.37
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,797.86,608.76
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,916.62,698.66
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,1017.01,768.53
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,1011.92,764.77
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,1003.08,759.05
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,985.08,747.12
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,963.65,732.94
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,702.36,543.44
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,410.08,316.04
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,407.31,315.55
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,417.6,324.31
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,323.29,251.47
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,247.29,191.73
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,470.98,374.61
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,627.39,499.28
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,568.77,453.01
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,510.27,406.27
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,441.68,350.69
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,376.34,296.03
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,305.93,235.91
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,241.29,179.12
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,164.83,114.2
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,100.32,51.39
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,34.4,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,32.75,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,94.68,27.14
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,164.77,114.21
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,247.05,187.23
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,318.13,251.34
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,396.46,319.68
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,465.24,378.73
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,537.12,437.93
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,598.45,486.13
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,664.13,535.65
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,722.94,576.85
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,780.92,615.8
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,832.15,648.93
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,881.43,679.98
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,924.54,706.11
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,964.81,729.87
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,998.04,748.94
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,1027.84,765.59
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,1051.71,779.29
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1071.72,790.48
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,1084.16,795.82
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,1092.49,798.68
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,1095.07,799.58
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,1093.48,798.04
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,1085.72,791.79
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1073.86,783.16
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,1054.35,770.78
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,1030.97,756.1
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,1001.05,737.28
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,967.71,716.29
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,929.37,691.97
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,888.13,665.62
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,839.42,634.0
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,788.67,600.65
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,731.96,563.4
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,674.28,524.72
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,610.37,477.37
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,550.64,431.45
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,479.7,375.43
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,411.49,319.49
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,334.9,255.3
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,264.74,194.47
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,183.56,126.02
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,114.2,54.28
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,39.97,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,32.46,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,93.2,20.06
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,163.16,112.56
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,244.93,184.51
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,315.41,247.57
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,392.96,314.61
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,462.01,372.55
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,534.24,430.52
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,598.84,480.38
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,659.48,525.52
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,717.69,566.17
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,775.1,604.67
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,825.6,636.29
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,874.1,665.9
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,917.27,693.2
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,957.66,718.33
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,990.26,737.12
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,1019.41,753.58
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,1043.39,766.63
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1063.59,777.31
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,1075.41,782.7
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,1083.17,785.71
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,1085.66,787.11
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,1084.06,786.14
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,1074.96,779.07
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,1061.88,769.71
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,1042.66,758.13
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,1019.66,744.26
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,989.87,726.53
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,956.79,706.61
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,917.69,682.16
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,875.85,655.72
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,826.68,624.33
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,775.75,591.25
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,724.8,558.39
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,666.99,519.18
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,601.64,470.66
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,537.17,421.19
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,465.57,365.12
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,397.08,309.31
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,321.75,246.42
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,251.92,186.19
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,171.86,118.43
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,103.25,44.79
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,35.68,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,14.52,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,39.08,2.22
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,88.3,61.2
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,142.45,108.29
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,191.29,151.47
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,244.47,197.54
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,304.08,247.65
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,359.84,293.41
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,478.71,388.85
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,609.8,490.41
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,666.94,532.66
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,720.88,570.81
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,675.84,534.27
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,601.74,474.65
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,757.81,593.09
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,898.29,690.28
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,788.47,608.89
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,648.1,499.84
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,630.89,486.22
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,593.17,457.23
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,651.77,499.96
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,691.97,528.73
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,609.66,467.07
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,544.88,417.64
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,667.09,510.57
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,783.99,596.01
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,763.04,580.41
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,725.28,554.1
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,724.46,553.31
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,705.94,540.09
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,732.59,563.86
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,756.18,584.3
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,743.94,576.31
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,721.07,560.98
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,619.31,486.32
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,517.03,408.69
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,462.75,366.87
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,409.74,324.83
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,351.38,278.48
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,295.58,232.67
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,234.96,181.75
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,179.51,133.96
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,117.26,81.28
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,62.06,22.48
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,21.36,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,17.84,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,51.29,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,114.04,77.58
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,186.45,139.07
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,253.81,196.76
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,328.74,259.5
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,394.52,313.67
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,464.88,369.55
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,529.78,419.69
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,597.48,470.37
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,654.29,511.0
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,708.24,547.1
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,642.18,494.41
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,544.3,417.15
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,462.88,354.75
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,372.31,284.11
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,477.43,362.68
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,569.96,428.99
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,796.25,594.01
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,986.86,718.78
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,884.47,648.26
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,732.99,539.3
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,645.87,477.8
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,539.11,400.73
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,600.96,446.64
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,678.83,501.31
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,637.86,472.01
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,579.63,431.51
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,747.34,556.14
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,868.01,639.87
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,829.19,613.96
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,792.74,590.89
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,744.78,559.96
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,695.71,527.81
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,639.68,490.0
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,583.82,450.71
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,521.84,404.93
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,461.55,358.98
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,392.71,305.0
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,328.24,252.86
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,253.97,192.09
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,191.52,139.65
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,121.09,81.96
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,60.11,16.78
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,20.81,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,20.71,10.77
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,33.77,22.39
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,50.64,36.85
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,67.49,51.1
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,84.87,65.5
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,102.29,79.66
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,192.35,153.8
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,294.9,235.79
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,326.02,258.93
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,357.11,281.85
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,317.62,249.27
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,286.93,223.39
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,424.24,330.74
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,570.07,439.82
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,637.5,488.13
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,707.07,537.43
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,865.01,651.92
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,996.74,738.89
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,893.21,667.11
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,751.75,563.62
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,742.94,557.99
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,732.41,550.3
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,739.99,555.71
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,745.52,559.62
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,756.51,567.65
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,749.33,563.46
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,744.46,561.67
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,735.67,557.15
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,737.89,561.08
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,740.76,565.06
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,594.65,457.81
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,455.75,353.14
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,434.33,339.15
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,409.87,321.82
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,365.26,287.32
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,321.65,253.01
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,274.5,215.72
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,228.98,178.64
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,179.65,137.65
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,133.71,98.63
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,84.73,57.4
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,39.29,5.66
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,14.54,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,16.73,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,48.16,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,111.81,74.83
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,185.51,138.22
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,251.25,194.95
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,325.99,258.03
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,391.27,312.29
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,461.04,368.24
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,522.8,416.22
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,586.45,464.08
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,500.59,394.39
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,368.9,288.28
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,266.25,207.42
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,162.0,123.39
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,314.58,243.3
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,481.0,367.31
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,330.65,252.52
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,183.48,137.92
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,601.27,460.52
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,975.45,713.6
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,992.24,718.58
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,994.96,717.99
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,997.57,719.05
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,996.55,717.94
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,988.42,712.98
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,976.76,705.97
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,772.68,570.36
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,533.09,397.07
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,734.05,547.19
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,885.17,649.15
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,846.96,624.46
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,806.46,599.69
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,588.21,446.89
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,369.58,282.41
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,506.28,390.98
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,596.74,460.61
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,534.16,413.44
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,473.11,366.97
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,404.12,312.85
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,339.3,260.3
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,267.13,200.93
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,202.62,146.55
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,127.79,84.88
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,61.89,3.7
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,21.52,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,36.52,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,101.43,67.32
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,169.99,126.41
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,234.38,181.42
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,312.0,246.23
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,377.11,299.84
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,446.97,355.1
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,510.05,402.44
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,575.66,449.56
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,632.41,488.42
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,689.46,525.22
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,739.92,554.38
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,789.45,581.67
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,826.81,605.08
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,866.27,629.85
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,899.26,649.77
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,929.52,667.93
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,952.25,682.68
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,971.77,695.59
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,993.25,709.15
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,1000.56,713.83
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,1002.66,715.62
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,1001.12,715.33
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,993.8,710.16
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,982.89,702.92
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,964.07,691.66
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,951.57,684.61
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,923.26,667.95
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,891.93,649.4
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,853.4,626.79
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,812.56,602.38
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,763.0,570.86
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,712.3,538.05
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,656.76,501.86
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,603.53,464.86
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,540.59,418.58
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,479.23,371.93
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,410.17,317.75
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,345.19,264.98
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,272.19,204.71
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,206.82,149.34
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,131.01,86.24
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,64.4,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,22.27,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,57.45,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,126.66,83.06
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,204.99,152.0
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,273.88,211.78
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,351.68,277.32
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,419.17,332.81
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,490.91,389.32
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,553.04,436.69
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,619.15,485.2
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,676.54,525.99
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,733.62,564.25
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,785.31,598.36
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,835.63,631.08
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,869.72,651.61
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,908.77,675.44
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,942.64,695.56
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,973.57,713.68
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,996.04,727.24
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,1015.0,738.68
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,916.5,672.42
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,783.11,577.18
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,927.41,680.03
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,1039.63,751.48
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,1032.02,744.27
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,1020.59,735.99
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,847.08,623.29
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,639.02,475.14
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,804.88,599.03
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,916.79,674.0
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,877.58,647.8
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,835.88,621.12
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,787.92,590.29
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,744.52,562.22
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,687.98,525.21
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,630.93,486.23
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,567.26,439.24
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,504.74,391.5
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,433.85,336.35
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,368.64,283.43
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,292.11,219.77
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,223.75,161.34
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,143.24,93.44
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,72.33,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,25.1,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,45.7,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,123.9,80.0
