Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,237.53,187.2
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,315.89,249.1
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,329.0,259.54
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,342.05,270.13
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,297.55,235.05
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,238.43,188.22
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,190.53,149.76
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,143.98,112.04
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,123.63,95.84
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,103.52,79.69
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,59.69,43.9
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,17.62,9.07
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,11.88,4.33
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.82,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.02,0.33
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.22,2.26
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,11.42,4.16
2016,11,9,8,45,0.0,17.5,3.8,15.5,17.5,15.39,7.53
2016,11,9,9,0,0.0,22.0,3.9,16.0,22.0,19.37,10.87
2016,11,9,9,15,0.0,33.5,3.95,16.0,33.5,29.53,19.46
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,39.72,28.01
2016,11,9,9,45,0.0,73.5,4.05,16.0,73.5,65.02,49.17
2016,11,9,10,0,0.0,102.0,4.1,16.0,102.0,91.14,70.79
2016,11,9,10,15,0.0,56.5,4.1,16.0,56.5,49.96,36.32
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,10.59,3.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,54.0,4.2,17.0,54.0,47.79,34.15
2016,11,9,11,30,0.0,95.0,4.2,17.0,95.0,84.31,64.23
2016,11,9,11,45,0.0,106.5,4.25,17.5,106.5,95.01,72.79
2016,11,9,12,0,0.0,118.0,4.3,18.0,118.0,105.8,81.4
2016,11,9,12,15,0.0,129.0,4.2,18.0,129.0,116.22,89.84
2016,11,9,12,30,0.0,140.0,4.1,18.0,140.0,126.74,98.37
2016,11,9,12,45,0.0,115.0,4.1,18.0,115.0,102.98,79.09
2016,11,9,13,0,0.0,90.0,4.1,18.0,90.0,79.81,60.24
2016,11,9,13,15,0.0,112.0,4.05,18.0,112.0,100.19,76.98
2016,11,9,13,30,0.0,134.0,4.0,18.0,134.0,121.19,94.16
2016,11,9,13,45,0.0,89.0,4.0,18.5,89.0,78.88,59.55
2016,11,9,14,0,0.0,44.0,4.0,19.0,44.0,38.89,26.63
2016,11,9,14,15,0.0,73.5,4.0,19.0,73.5,65.06,48.33
2016,11,9,14,30,0.0,103.0,4.0,19.0,103.0,92.07,70.68
2016,11,9,14,45,0.0,65.0,4.0,19.0,65.0,57.47,42.26
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,23.8,14.31
2016,11,9,15,15,0.0,36.5,3.9,18.5,36.5,32.19,21.45
2016,11,9,15,30,0.0,46.0,3.8,18.0,46.0,40.58,28.64
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,35.26,24.22
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,29.95,19.76
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,24.2,14.92
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,18.46,10.0
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,13.18,5.39
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,7.9,0.77
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.94,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,15.06,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,32.01,20.3
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,56.68,41.98
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,87.24,68.43
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,113.63,91.32
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,141.13,114.83
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,267.21,221.11
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,389.85,321.25
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,337.13,276.55
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,271.49,220.85
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,243.94,197.24
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,201.53,161.32
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,359.41,289.36
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,497.23,395.79
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,579.44,456.53
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,647.7,506.16
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,617.45,481.2
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,565.73,441.4
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,462.58,361.61
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,339.03,264.72
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,487.44,381.71
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,635.69,493.05
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,661.17,511.45
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,684.6,529.2
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,631.05,489.72
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,578.02,450.51
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,599.59,469.5
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,617.12,485.01
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,499.99,395.11
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,374.98,297.52
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,391.3,312.86
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,416.19,333.81
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,414.88,334.82
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,407.59,330.71
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,359.29,291.94
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,312.41,253.56
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,262.06,211.56
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,214.3,170.59
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,160.92,124.38
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,119.6,87.06
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,51.3,19.4
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.87,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.07,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,5.7,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,7.03,0.39
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,36.15,25.3
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,65.53,50.04
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,57.44,42.99
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,49.47,36.09
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,93.35,72.24
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,140.33,109.96
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,159.99,125.58
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,179.99,141.41
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,194.16,152.23
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,208.54,163.15
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,214.47,167.28
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,220.46,171.5
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,412.86,322.21
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,575.97,443.12
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,616.51,471.6
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,637.45,487.06
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,677.32,517.72
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,714.71,546.29
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,848.73,644.45
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,929.87,699.02
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,902.24,679.16
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,871.66,658.44
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,667.99,516.36
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,445.46,347.72
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,487.28,383.08
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,520.12,409.68
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,475.63,376.62
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,431.17,343.31
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,383.89,306.5
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,337.09,269.06
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,283.2,225.03
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,232.17,182.08
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,175.77,134.02
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,124.99,89.4
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,58.28,19.89
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,72.77,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,165.64,118.84
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,234.51,183.6
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,314.31,254.57
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,381.18,313.76
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,453.19,375.11
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,513.58,424.41
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,578.43,475.2
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,635.12,518.36
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,691.91,558.69
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,740.84,592.19
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,788.36,624.0
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,830.25,652.13
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,870.0,678.37
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,901.62,697.28
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,930.29,713.96
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,942.9,719.46
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,961.5,729.24
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,975.93,736.55
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,986.92,741.66
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,989.15,742.03
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,987.78,740.2
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,979.37,734.36
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,967.44,726.4
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,777.78,596.35
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,551.95,427.75
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,512.68,400.07
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,473.94,371.3
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,319.81,252.45
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,149.46,116.03
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,223.49,177.48
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,285.49,227.87
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,258.21,206.69
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,231.44,185.87
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,200.95,161.33
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,171.14,136.92
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,139.36,110.58
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,108.69,84.66
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,77.51,58.02
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,47.76,32.28
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,21.78,3.33
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,57.38,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,130.45,92.56
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,192.73,150.31
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,265.56,214.26
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,335.24,274.35
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,409.51,336.23
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,453.84,371.74
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,496.08,404.01
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,506.29,408.83
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,514.53,411.43
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,642.48,506.66
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,771.11,593.66
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,813.58,617.63
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,854.11,640.58
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,763.17,575.65
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,644.29,487.31
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,814.8,610.08
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,961.11,702.83
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,973.29,707.62
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,981.97,712.27
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,984.69,714.7
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,983.87,715.14
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,976.29,710.09
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,965.23,703.04
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,946.07,691.47
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,923.73,678.02
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,895.22,662.08
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,863.91,644.09
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,824.8,619.38
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,783.64,593.08
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,730.54,558.17
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,673.71,520.04
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,616.11,479.98
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,559.05,438.85
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,490.57,387.18
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,425.18,336.22
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,353.2,279.27
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,285.31,223.54
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,208.83,159.42
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,143.24,102.58
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,65.85,16.51
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,60.53,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,139.16,97.42
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,206.7,160.36
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,286.31,229.7
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,354.18,288.84
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,427.71,350.75
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,493.26,403.71
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,561.77,457.02
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,618.91,500.4
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,676.54,542.26
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,728.36,576.79
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,775.65,607.2
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,817.94,634.36
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,858.23,659.69
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,892.14,680.57
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,923.44,699.53
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,946.37,713.73
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,966.08,725.86
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,986.42,737.04
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,993.26,739.28
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,995.59,739.8
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,994.28,738.09
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,986.2,731.11
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,974.54,722.02
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,956.04,710.01
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,934.23,695.96
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,906.81,676.94
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,876.45,656.06
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,846.81,636.61
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,806.43,609.76
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,759.41,578.52
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,710.94,545.89
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,654.82,507.37
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,598.52,466.8
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,535.74,418.95
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,474.27,370.61
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,405.36,316.16
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,338.6,261.23
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,260.12,195.6
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,191.16,134.56
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,85.23,17.24
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,70.4,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,186.97,128.47
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,258.75,199.61
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,340.92,272.67
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,409.71,333.36
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,483.09,395.17
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,547.7,446.7
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,608.97,493.33
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,665.74,533.77
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,722.27,571.59
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,772.74,602.88
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,821.69,631.98
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,862.88,655.19
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,901.59,676.13
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,934.42,693.2
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,964.14,707.99
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,987.11,721.04
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,1006.51,731.88
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,1018.45,736.62
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,1026.51,739.08
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,1029.66,740.08
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,1028.94,738.86
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,1020.19,732.18
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,1007.66,723.4
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,989.51,711.94
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,967.82,698.42
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,938.89,680.41
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,906.86,660.51
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,869.36,637.02
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,829.35,611.8
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,781.5,581.12
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,732.08,549.03
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,676.18,511.39
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,625.08,475.9
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,559.92,428.25
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,496.22,380.01
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,423.99,324.18
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,355.91,269.08
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,274.21,201.93
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,202.04,138.74
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,89.23,12.33
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,66.62,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,177.28,119.26
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,249.44,191.1
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,332.22,263.97
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,401.55,324.69
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,475.69,386.85
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,539.89,438.08
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,605.77,488.32
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,664.07,529.4
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,716.14,562.96
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,766.03,593.73
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,814.42,622.32
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,856.39,651.46
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,896.01,678.71
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,928.24,699.32
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,957.36,717.64
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,980.42,732.77
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,1000.02,745.73
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,1013.83,753.82
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,1023.96,759.6
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,1027.13,761.82
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,1026.47,761.73
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,1018.45,756.92
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,1006.68,749.81
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,988.1,738.0
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,966.0,723.95
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,937.34,705.76
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,905.6,685.45
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,867.8,661.49
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,827.52,635.59
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,779.89,603.14
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,737.07,573.81
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,679.79,533.69
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,622.21,491.84
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,557.63,441.33
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,494.48,390.45
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,420.63,331.16
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,351.16,273.0
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,269.33,203.6
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,197.08,138.36
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,88.53,6.96
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,34.01,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,100.23,65.76
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,147.91,113.47
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,200.71,160.21
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,238.91,194.58
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,287.99,236.89
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,331.73,273.18
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,376.19,308.98
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,415.69,340.15
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,454.87,370.35
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,489.69,396.64
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,523.81,421.98
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,552.64,442.62
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,580.41,462.19
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,572.4,453.34
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,561.04,442.07
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,793.9,624.27
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,994.49,767.41
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,1004.1,771.37
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,1009.93,773.87
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,1011.5,774.5
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,1009.33,772.72
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,1000.27,765.1
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,987.56,755.15
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,968.09,741.56
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,945.26,725.79
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,915.28,705.33
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,882.4,682.87
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,843.42,655.48
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,802.23,626.44
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,736.33,579.28
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,668.03,529.75
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,631.21,502.76
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,594.25,474.18
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,527.05,420.9
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,462.14,368.12
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,392.55,311.3
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,325.49,254.58
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,242.23,183.62
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,170.49,119.4
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,76.32,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,28.17,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,80.33,49.8
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,154.69,116.41
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,236.35,185.63
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,301.66,242.7
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,374.01,304.79
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,449.93,368.48
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,528.43,433.24
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,587.71,481.94
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,648.07,530.82
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,365.08,303.8
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,27.35,17.25
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,23.82,14.3
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,20.29,11.32
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,53.96,39.3
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,88.1,67.41
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,71.76,53.85
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,55.77,40.62
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,252.8,203.54
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,481.13,383.33
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,397.51,316.49
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,332.2,263.78
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,689.19,552.41
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,973.89,761.74
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,766.03,608.65
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,522.87,416.86
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,459.03,367.29
