Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,397.13,318.02
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,390.7,314.75
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,383.08,310.35
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,263.63,213.39
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,154.38,122.71
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,415.03,344.08
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,598.36,494.38
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,538.01,445.11
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,478.42,395.54
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,405.13,332.66
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,336.72,271.97
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,260.65,203.82
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,193.29,139.17
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,85.49,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,73.38,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,192.6,124.79
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,270.61,214.05
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,358.18,295.68
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,431.07,362.76
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,508.72,431.19
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,570.74,484.45
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,638.06,539.75
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,697.66,585.82
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,756.9,629.29
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,808.58,665.94
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,858.52,700.6
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,901.35,728.65
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,941.56,754.28
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,975.94,775.73
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,1007.02,794.63
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,1030.54,809.1
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,1050.32,821.25
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,1063.5,827.87
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,1072.68,831.88
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,1075.09,832.96
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,1073.43,831.48
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,1065.78,824.54
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,1054.14,815.12
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,1034.49,801.51
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,1011.1,785.52
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,981.85,765.91
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,949.29,744.02
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,910.62,717.43
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,869.26,688.82
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,818.86,653.7
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,767.05,617.13
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,709.3,576.08
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,656.25,537.23
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,589.31,483.76
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,523.66,429.54
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,447.71,365.76
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,375.99,302.98
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,290.33,227.26
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,214.35,154.65
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,94.15,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,68.3,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,179.75,111.45
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,258.28,201.86
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,346.35,281.76
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,417.87,346.43
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,494.25,412.55
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,560.0,466.74
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,622.25,516.02
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,680.8,561.07
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,739.11,603.58
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,790.4,639.23
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,840.12,673.13
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,882.7,700.41
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,922.76,725.48
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,956.45,746.19
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,986.95,764.58
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,1010.01,777.8
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,1029.44,788.64
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,1042.91,795.55
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,1052.52,800.05
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,1054.93,801.43
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,1053.36,800.41
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,1044.93,794.03
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,1032.62,785.28
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,1013.99,773.42
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,991.73,759.25
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,963.24,739.95
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,931.55,718.48
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,892.61,692.84
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,851.1,665.22
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,802.15,631.95
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,751.66,597.07
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,694.8,557.13
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,642.73,519.44
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,576.17,466.97
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,511.06,413.91
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,436.61,353.16
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,366.43,293.13
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,281.69,219.02
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,206.78,147.8
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,90.73,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,59.46,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,160.88,94.17
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,233.25,180.98
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,318.66,258.69
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,388.98,322.41
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,464.53,387.99
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,528.36,440.75
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,593.98,492.43
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,651.88,537.66
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,709.73,579.99
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,753.01,609.32
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,800.91,642.26
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,842.06,670.3
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,880.9,696.42
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,912.72,715.91
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,941.53,733.14
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,964.67,748.49
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,984.42,761.56
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,996.87,768.14
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,1005.67,772.35
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,1007.98,773.76
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,1006.55,772.79
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,997.65,765.32
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,985.12,755.57
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,965.78,742.74
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,943.07,727.68
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,913.38,706.36
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,880.89,683.15
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,842.06,657.72
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,800.99,630.42
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,758.02,600.2
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,706.72,563.45
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,650.0,522.5
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,593.29,479.74
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,527.72,427.21
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,464.2,374.93
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,394.73,317.28
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,327.5,259.51
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,245.27,188.19
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,174.04,121.92
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,76.95,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.44,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.88,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.75,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.63,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.07,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,7.91,1.01
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,12.32,4.68
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,37.06,25.26
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,61.91,45.65
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,74.82,56.13
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,88.3,67.04
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,82.08,61.71
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,76.19,56.71
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,141.99,110.04
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,211.79,165.73
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,106.57,81.3
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,11.48,3.75
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,35.37,23.31
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,59.32,42.83
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,77.56,57.51
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,96.55,72.72
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,127.9,97.95
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,160.52,124.06
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,116.95,89.32
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,75.28,55.83
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,56.15,40.4
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,37.08,24.88
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,28.66,18.02
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,20.26,11.14
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,18.05,9.37
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,15.84,7.58
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,13.63,5.76
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,11.42,3.91
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,9.22,2.06
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.02,0.18
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.82,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.63,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,53.88,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,145.89,72.76
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,225.55,173.03
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,310.48,250.8
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,382.12,315.44
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,459.41,382.38
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,525.77,438.27
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,594.47,493.95
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,653.92,540.34
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,713.48,583.67
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,758.81,615.47
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,808.94,650.37
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,851.46,678.06
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,891.7,703.59
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,926.27,725.06
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,957.9,744.2
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,981.4,758.92
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,1001.45,771.32
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,1016.18,778.99
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,1027.22,784.26
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,1030.25,785.35
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,1029.42,784.05
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,1021.71,777.17
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,1010.22,767.98
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,992.66,755.94
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,971.54,741.67
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,942.58,722.12
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,910.5,700.51
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,873.15,675.21
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,833.32,648.07
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,785.25,614.85
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,735.67,580.19
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,679.66,540.78
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,628.56,503.71
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,563.63,452.48
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,500.12,400.82
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,425.86,340.2
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,356.03,280.72
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,272.23,208.21
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,198.4,138.04
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,88.19,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,48.9,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,133.14,58.75
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,207.99,157.77
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,289.23,230.87
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,359.03,292.71
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,435.06,357.33
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,496.84,407.67
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,557.28,454.89
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,616.01,500.01
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,675.16,542.88
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,723.67,576.68
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,770.83,608.92
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,813.73,636.92
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,854.65,663.09
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,886.8,683.2
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,916.1,701.29
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,939.96,716.58
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,960.65,729.8
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,977.24,738.95
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,980.35,739.15
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,983.22,740.9
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,982.54,740.45
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,974.08,734.0
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,972.08,732.14
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,953.35,720.06
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,931.35,706.01
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,901.55,685.36
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,869.07,662.95
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,830.87,637.46
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,790.54,610.33
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,741.03,576.39
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,690.51,541.28
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,637.87,504.08
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,581.93,461.98
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,514.25,408.91
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,449.32,356.59
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,375.64,297.4
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,307.32,240.36
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,223.93,170.31
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,152.0,105.07
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,67.03,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,7.47,0.73
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,1.84
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,44.57,32.19
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,81.74,63.3
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,88.15,68.46
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,94.61,73.66
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,94.31,73.24
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,94.11,72.91
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,105.52,82.19
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,117.02,91.51
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,80.2,61.1
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,45.99,32.74
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,63.31,47.09
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,80.67,61.39
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,129.27,101.29
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,180.28,142.67
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,146.08,114.86
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,112.85,87.78
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,150.69,118.95
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,189.99,151.0
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,156.21,123.59
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,123.27,96.75
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,175.96,141.14
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,244.47,197.87
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,242.62,196.98
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,240.07,195.62
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,212.62,173.47
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,186.39,152.09
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,159.49,129.79
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,133.19,107.64
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,97.53,77.39
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,70.99,54.51
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,47.34,33.86
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,23.52,12.67
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,11.45,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,10.31,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,21.64,2.1
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,73.86,53.97
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,121.78,96.64
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,164.82,134.82
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,211.03,175.08
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,263.59,219.54
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,309.31,257.31
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,348.81,288.92
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,388.98,320.24
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,425.31,347.13
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,461.8,373.42
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,493.03,396.12
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,524.5,418.63
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,478.94,380.9
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,445.48,352.37
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,476.16,375.75
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,507.01,398.65
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,589.37,459.87
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,654.22,506.78
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,643.98,497.93
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,632.34,488.81
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,441.94,345.38
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,237.92,185.42
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,188.56,147.18
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,140.69,108.98
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,138.48,107.46
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,136.35,105.93
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,144.38,112.63
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,152.76,119.62
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,93.61,71.86
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,39.71,27.57
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,35.27,24.03
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,30.84,20.42
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,26.42,16.72
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,22.0,12.98
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,17.58,9.23
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,13.18,5.44
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,8.77,1.62
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.38,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.19,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.73,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.26,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,11.86,3.92
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,18.47,9.9
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,25.98,16.48
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,33.49,23.0
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,41.02,29.36
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,48.56,35.6
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,55.66,41.45
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,62.78,47.23
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,68.56,51.84
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,74.42,56.47
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,79.97,60.8
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,85.54,65.13
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,83.54,63.24
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,81.6,61.43
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,84.38,63.62
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,87.17,65.83
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,111.43,85.31
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,136.29,105.1
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,136.25,105.03
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,136.26,105.04
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,285.57,226.31
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,447.69,353.56
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,384.23,303.56
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,339.44,268.0
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,223.93,176.01
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,107.59,81.71
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,107.36,81.91
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,107.24,82.14
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,246.06,197.66
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,360.66,291.08
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,326.23,263.47
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,292.38,236.25
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,254.22,205.11
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,217.11,174.29
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,244.96,196.28
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,260.61,205.52
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,185.34,140.98
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,121.16,82.44
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,53.9,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,25.7,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,73.38,2.27
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,143.42,103.21
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,216.45,168.47
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,276.85,221.92
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,343.0,278.9
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,409.98,335.28
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,478.6,391.56
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,576.93,471.43
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,679.82,552.02
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,735.95,592.93
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,791.6,633.03
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,836.86,665.62
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,872.12,690.67
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,910.3,718.04
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,946.01,743.57
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,971.56,760.34
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,993.78,774.73
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,1010.36,783.56
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,1023.35,789.89
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,1026.77,791.77
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,1026.38,791.19
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,1019.77,786.44
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,1009.4,779.25
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,991.27,766.76
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,969.62,751.94
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,940.25,731.98
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,907.9,709.9
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,870.26,684.56
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,830.18,657.27
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,782.02,622.48
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,738.88,591.19
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,681.6,548.95
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,624.07,505.29
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,558.01,451.56
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,493.64,398.13
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,417.7,335.22
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,346.58,274.04
